Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-87.94
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.02602
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99115
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.41198
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Min),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Max),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,79.12
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,89.12
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,81.88
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,90.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.47
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.16
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.52
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.73
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.91
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.8
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.97
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Min),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Max),A,54.38
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Min),A,137.5
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Max),A,177.25
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.88
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Min),A,149.5
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Max),A,198.88
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.25
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Min),A,73.5
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Max),A,105.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.38
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-99.38
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.44
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.94
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.28713
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92087
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91122
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (Min),A,4.88
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (Max),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,28.38
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-146.06
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.63
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5245
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95776
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80883
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Min),A,4.62
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.5
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.19
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.19
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.52596
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98032
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95895
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Min),A,6.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Max),A,49.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.38
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,78.62
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-146.69
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79519
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90353
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90152
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Max),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-88.31
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.63
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.04958
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98996
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.41845
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Min),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Max),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,79.38
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,92.88
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.25
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,82.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,96.12
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.47
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.09
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.5
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.69
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.94
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.88
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.98
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Min),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Max),A,50.62
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Min),A,138.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Max),A,165.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Min),A,152.38
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Max),A,194.62
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.12
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Min),A,76.62
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Max),A,119.88
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-97.5
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.88
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,25.81
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.16533
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93326
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86841
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (Min),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (Max),A,34.38
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,45.5
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,4.12
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.12
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-112.81
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.5
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.44121
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94519
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83062
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Min),A,12.62
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Max),A,48.38
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,51.5
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-126.31
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.87
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40508
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97147
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98169
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Min),A,4.62
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Max),A,45.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,72.25
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,59.12
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-146.44
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.62
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.31
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.72665
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89996
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88385
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Max),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-85.13
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.44
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.13124
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98926
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.41173
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Min),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Max),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,76.5
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,90.62
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.62
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,80.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,92.38
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.38
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.44
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.19
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.48
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.44
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.5
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.09
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.84
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Min),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Max),A,79.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Min),A,159.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Max),A,189.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.62
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Min),A,152.38
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Max),A,188.38
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.88
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Min),A,68.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Max),A,99.25
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-97.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.37
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.44
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.09953
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9555
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94061
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (Min),A,4.62
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (Max),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,35.25
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.38
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,7.25
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.62
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.69
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.18
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.48672
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79211
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9303
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Min),A,6.5
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Max),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.94
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.63
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45998
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97552
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.957
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Min),A,14.38
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Max),A,42.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.12
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,75.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.88
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-142.12
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.76971
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89322
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89425
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Max),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-80.31
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07115
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98907
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.41567
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Min),A,31.38
