Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Max),A,28.38
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,79.12
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,91.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.88
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,80.25
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,92.38
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.42
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.16
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.48
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.08
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.02
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.3
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.06
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Min),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Max),A,48.25
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Min),A,140.12
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Max),A,167.12
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Min),A,155.5
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Max),A,185.62
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.88
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Min),A,77.12
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Max),A,120.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-100.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.69
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,19.81
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.13591
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94943
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89657
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (Min),A,4.38
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (Max),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,34.12
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,47.62
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-97.5
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.28905
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81137
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96326
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Min),A,5.25
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Max),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.63
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.19
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.31
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46407
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98575
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93313
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Min),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Max),A,60.88
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.12
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,78.38
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.12
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,88.62
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-144.81
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.44
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.56
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.76745
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89425
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88977
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Max),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-84.81
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.94
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.0479
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98972
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.39895
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Min),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Max),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,77.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,87.5
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.62
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.62
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.25
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.88
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.42
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,0.95
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.48
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.38
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.98
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.38
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.78
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Min),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Max),A,76.62
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Min),A,141.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Max),A,163.25
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.88
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Min),A,158.62
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Max),A,208.25
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Min),A,88.88
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Max),A,136.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.38
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-99.12
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,23.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,20.88
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.12273
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89667
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93704
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (Min),A,4.5
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (Max),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,28.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.69
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.27056
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92984
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96576
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Min),A,4.62
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Max),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.12
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-111.69
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.88
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.19
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.31188
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96783
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89682
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Min),A,8.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Max),A,44.62
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.88
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,67.25
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.62
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-145.25
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.56
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.94
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.77334
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89093
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89297
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Max),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-85.81
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.63
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07152
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99139
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.39892
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Min),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Max),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,78.12
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.25
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,79.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,89.88
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.88
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.41
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.08
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.48
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.25
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.16
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.23
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.06
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Min),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Max),A,58.25
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Min),A,139.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Max),A,188.5
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.38
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Min),A,160.88
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Max),A,215.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Min),A,61.88
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Max),A,111.25
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-70.44
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,30.31
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.56
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.17379
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91299
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95108
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (Min),A,4.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (Max),A,34.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,41.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.12
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,53.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,15.12
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-85.37
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.68
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.21828
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93426
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91183
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Min),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Max),A,29.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,55.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.12
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-76.06
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.82
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.25
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.31649
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91659
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8891
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Max),A,42.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,19.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-129.13
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.19
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.69
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.69528
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89059
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88296
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Max),A,18.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-68.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.69
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.13826
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.39947
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Min),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Max),A,28.38
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.25
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,81.25
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,93.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.38
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.39
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.47
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.14
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.09
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.19
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.34
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
