Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Min),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Max),A,64.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.38
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Min),A,130.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Max),A,180.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Min),A,145.12
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Max),A,204.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.12
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Min),A,51.25
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Max),A,103.25
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,25.25
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.56
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.05965
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93384
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89859
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (Min),A,4.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (Max),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,39.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-110.44
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.06
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50304
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95926
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80313
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Min),A,4.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Max),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,13.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.25
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-136.44
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.06
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.44
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.36782
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95926
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87121
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Min),A,17.25
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Max),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-142.19
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.06
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.7276
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89563
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88708
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Max),A,17.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-83.06
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.19
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09703
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98718
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.39873
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Min),A,33.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Max),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,82.38
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,82.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,92.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.25
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.42
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.19
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.47
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.27
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.03
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.39
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.41
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Min),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Max),A,71.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.38
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Min),A,125.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Max),A,158.12
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Min),A,147.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Max),A,190.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Min),A,51.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Max),A,95.25
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-93.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.87
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.63
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.01888
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92111
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86725
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (Min),A,4.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (Max),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,14.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,33.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,4.12
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,43.25
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.25
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.44
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.56
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.45348
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80319
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80328
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Min),A,5.12
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Max),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.12
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-89.56
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,42.56
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.22014
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94516
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79171
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Min),A,12.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Max),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.25
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-142.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.12
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.06
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.73324
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89108
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88696
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Max),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-87.37
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.81
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07298
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98804
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.41006
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Min),A,34.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Max),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,84.25
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.12
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,86.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,95.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.42
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.06
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.47
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.44
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.3
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.56
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.23
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Min),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Max),A,48.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Min),A,124.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Max),A,152.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.12
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Min),A,134.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Max),A,170.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Min),A,53.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Max),A,87.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-96.25
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.93
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.56
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.14229
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89679
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94263
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (Min),A,4.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (Max),A,42.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,42.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-96.25
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.56
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.26192
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92532
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80456
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Min),A,4.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Max),A,38.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.12
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.25
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.31
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45849
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94257
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77691
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Min),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Max),A,59.38
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,66.12
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-142.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.44
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.75537
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89276
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88769
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Max),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-83.19
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.05809
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98755
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.4201
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Min),A,34.38
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Max),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,82.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.25
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,86.38
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,97.12
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.42
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.17
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.48
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.31
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.92
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.16
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.02
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Max),A,47.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Min),A,127.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Max),A,164.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.25
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Min),A,136.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Max),A,161.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Min),A,55.38
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Max),A,109.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.25
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-110.69
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
