Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.44
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.82
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.1527
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9361
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89694
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (Min),A,7.25
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (Max),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (RMS),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,47.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.12
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.44
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.13
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.47585
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79297
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83975
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Min),A,7.38
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Max),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,15.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.19
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.19
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,45.44
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.18938
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88708
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7593
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Min),A,28.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Max),A,64.25
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,69.25
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-144.94
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.81
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.74807
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90661
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89718
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Max),A,19.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-87.87
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09432
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99078
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.41167
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Min),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Max),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,77.25
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,88.12
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,80.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.25
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.12
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.41
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.08
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.47
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.78
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.78
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.67
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.7
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Min),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Max),A,54.12
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Min),A,130.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Max),A,171.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Min),A,135.38
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Max),A,179.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.38
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Min),A,68.38
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Max),A,114.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-95.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.44
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,27.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.30782
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90372
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91101
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (Min),A,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (Max),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (RMS),A,12.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.38
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.19
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.31
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.24971
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84924
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80529
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Min),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Max),A,30.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-93.44
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.56
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.31
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.25344
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90036
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77133
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Min),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Max),A,55.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-144.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.12
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.81
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.76663
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89014
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89383
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Max),A,14.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-84.25
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.38
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.05428
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99078
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.41662
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Min),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Max),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,77.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,90.12
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,82.5
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.12
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.42
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,0.95
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.47
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.59
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.75
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.28
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.77
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Max),A,62.12
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Min),A,136.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Max),A,175.62
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.12
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Min),A,144.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Max),A,193.88
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.38
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Min),A,64.38
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Max),A,103.25
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.12
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T03:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-105.19
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.19
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.19
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.16429
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92227
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95996
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (Min),A,4.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (Max),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (RMS),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-94.06
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.25
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.63
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.24559
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88766
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7977
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Min),A,6.25
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Max),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,9.25
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-105.31
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.19
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,41.06
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.11333
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93283
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79815
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Min),A,13.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Max),A,46.25
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.38
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-141.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.94
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.76657
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89203
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89572
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Max),A,16.38
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-86.31
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.5
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.01643
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9866
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.43236
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Min),A,38.25
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Max),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,83.5
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,94.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,85.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,97.38
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.42
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.47
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.14
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.28
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.11
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.02
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Min),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Max),A,49.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Min),A,127.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Max),A,166.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.25
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Min),A,137.25
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Max),A,184.25
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Min),A,53.88
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Max),A,96.88
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-91.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.88
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.19
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.00841
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88098
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93127
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (Max),A,61.25
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,69.5
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.88
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,20.62
