Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.88
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.25
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.38
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.5
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.36742
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86441
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80578
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Min),A,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Max),A,33.5
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-96.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,27.19
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.2882
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93976
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79461
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Min),A,19.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Max),A,48.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.88
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.88
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.74044
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89239
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88272
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Max),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-89.37
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.56
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.04094
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98492
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.43615
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Min),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Max),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,82.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,96.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,87.38
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,98.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.42
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.09
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.47
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.16
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.02
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.98
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Min),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Max),A,56.5
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Min),A,134.5
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Max),A,196.25
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.25
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Min),A,136.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Max),A,168.38
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Min),A,61.38
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Max),A,104.88
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-98.31
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,21.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.07472
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89462
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92523
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (Min),A,5.5
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (Max),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,14.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,33.25
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,7.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,35.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,11.88
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-107.44
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.06
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.44
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.48565
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85892
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87723
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Min),A,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Max),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-130.63
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.13
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.94
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.34878
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91168
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87308
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Min),A,6.88
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Max),A,56.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,19.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.25
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.38
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-139.44
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.94
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.69
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.72717
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88879
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8883
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Max),A,19.38
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-84.44
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-55.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10158
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98795
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.43349
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Min),A,34.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Max),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,83.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,95.38
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,85.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,99.25
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.41
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.47
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.81
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,255.55
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.59
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.88
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,254.69
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.78
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Min),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Max),A,65.38
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.38
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Min),A,132.5
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Max),A,161.5
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Min),A,139.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Max),A,179.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Min),A,59.5
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Max),A,94.88
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-93.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.19
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.02333
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92053
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93771
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (Min),A,4.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (Max),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,34.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,4.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.88
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.44
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.25
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.69
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.37264
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87039
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87768
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Min),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Max),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-124.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.88
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.19
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.10249
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90018
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79425
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Min),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Max),A,49.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,61.38
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-142.88
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.5
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.73309
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89075
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88199
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Max),A,19.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-83.44
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.56
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.0854
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98636
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.44164
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Min),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Max),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,80.88
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,87.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,97.5
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.42
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.03
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.47
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,254.33
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,255.09
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.72
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,253.19
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,254.17
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.73
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Min),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Max),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Min),A,129.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Max),A,159.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.38
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Min),A,140.88
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Max),A,168.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Min),A,62.88
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Max),A,99.88
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-87.19
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.25
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,22.69
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.21514
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91461
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87301
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (Min),A,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (Max),A,40.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (RMS),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,40.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,4.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,33.38
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,33.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-104.93
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.57
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.94
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.32519
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91495
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.845
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Min),A,7.12
