Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Max),A,33.25
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,59.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-93.19
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.56
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.81
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.153
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94949
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86932
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Min),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Max),A,53.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,63.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-145.81
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.38
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.69
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.76031
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88553
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88437
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Min),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Max),A,16.88
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-86.44
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08101
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99045
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.43404
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Min),A,33.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Max),A,30.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,78.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,91.88
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,82.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,95.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.44
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.2
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.48
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,254.06
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,255.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.5
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,252.8
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.3
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Min),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Max),A,58.38
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Min),A,129.38
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Max),A,176.88
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Min),A,139.38
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Max),A,196.25
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Min),A,67.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Max),A,118.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-108.87
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,26.31
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.21431
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90204
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88342
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (Min),A,8.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (Max),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (RMS),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,39.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,7.88
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,42.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-105.06
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.94
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.56
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.43713
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92013
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84726
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Min),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Max),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,19.5
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-124.5
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.25
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43581
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92151
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88705
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Min),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Max),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,16.88
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-144.94
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.88
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.06
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.74566
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88751
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89627
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Max),A,19.38
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-83.25
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10802
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99045
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.43612
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Min),A,36.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Max),A,28.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,77.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,94.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.38
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,82.88
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,104.38
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.38
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.45
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.09
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.48
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.95
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,254.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.61
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.94
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,253.41
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.61
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Min),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Max),A,50.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.12
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Min),A,146.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Max),A,178.62
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.25
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Min),A,139.25
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Max),A,175.88
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.38
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Min),A,68.38
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Max),A,103.88
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.88
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T02:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-96.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.69
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,33.25
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.12276
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88208
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86075
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (Min),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (Max),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,44.38
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,7.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,33.25
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,40.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.38
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.31
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.06
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.44
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.41857
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82742
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87042
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Min),A,7.88
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Max),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,12.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-107.56
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.59002
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93066
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84927
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Min),A,6.25
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Max),A,42.38
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,67.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-143.19
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.38
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.5
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.76852
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89331
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88528
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Max),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-79.87
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.06484
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98877
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.46578
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Min),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Max),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,82.88
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,96.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.88
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,85.5
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,101.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.45
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.11
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.5
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.73
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.61
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.5
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.41
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Min),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Max),A,49.88
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Min),A,131.5
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Max),A,165.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Min),A,142.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Max),A,177.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Min),A,75.88
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Max),A,125.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-97.31
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.69
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,21.88
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.08614
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92306
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86496
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (Min),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (Max),A,44.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,48.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,44.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,47.5
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-106.13
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.63
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.38
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.30788
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83941
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84244
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Min),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Max),A,17.25
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,11.88
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.88
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.07
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.81
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.37
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
