Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.38866
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92581
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94269
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Min),A,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Max),A,56.88
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,70.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,89.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-142.69
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.06
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.94
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.76098
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8934
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89163
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Max),A,15.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-87.31
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.0822
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99145
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.4454
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Min),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Max),A,30.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,77.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,92.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,83.38
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,95.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.45
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.06
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.5
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.31
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.25
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.31
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.28
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Min),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Max),A,61.88
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Min),A,137.38
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Max),A,186.25
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Min),A,149.38
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Max),A,201.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Min),A,73.88
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Max),A,146.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-96.81
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.69
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,27.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.0923
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90713
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8808
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (Min),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (Max),A,38.25
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,7.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,49.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.38
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-104.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.63
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.56
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.36071
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93466
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9295
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Min),A,8.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Max),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,73.38
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,57.88
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.25
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.81
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.19
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.24825
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93188
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86758
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Min),A,8.5
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Max),A,44.25
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,65.38
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-145.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.94
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.77203
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89636
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88132
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Max),A,17.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-82.63
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10713
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99313
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.43459
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Min),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Max),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,78.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,83.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,93.5
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.47
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.14
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.52
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.44
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.48
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.48
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.34
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Min),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Max),A,48.5
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Min),A,155.38
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Max),A,204.38
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Min),A,162.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Max),A,208.5
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Min),A,74.5
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Max),A,138.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-118.56
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.81
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,21.56
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35512
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90301
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88425
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (Min),A,14.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (Max),A,45.88
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.5
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,7.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.88
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,56.25
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-107.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.38
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.46722
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98816
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97778
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Min),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Max),A,35.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,18.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.25
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,78.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,63.88
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.56
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.69
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.19
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.59185
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93658
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86773
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Min),A,11.88
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Max),A,60.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.5
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-146.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.77771
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88983
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89517
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Max),A,18.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-85.69
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.94
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09493
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99329
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.43017
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Min),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Max),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,77.88
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,91.88
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.88
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,82.38
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,94.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.38
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.47
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.09
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.52
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.92
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.28
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.89
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.95
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Min),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Max),A,51.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.25
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Min),A,161.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Max),A,195.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.88
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Min),A,162.25
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Max),A,217.25
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.25
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Min),A,90.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Max),A,152.5
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.31
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.94
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,25.25
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.13115
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91098
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88138
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (Min),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (Max),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (RMS),A,18.88
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,36.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,7.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.88
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.4312
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98379
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95532
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Min),A,5.88
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Max),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,83.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.25
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,65.25
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.88
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,63.88
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.38
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.44
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.5
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.13689
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92801
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85293
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Min),A,8.38
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Max),A,45.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.06
