Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.88
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.88
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78448
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89062
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87982
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Max),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-84.25
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.94
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08196
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9928
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.41811
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Min),A,33.88
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Max),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,78.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,89.38
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,82.88
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,100.88
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.47
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.06
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.52
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.69
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.56
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.61
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.34
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Min),A,28.38
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Max),A,61.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Min),A,153.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Max),A,200.88
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Min),A,175.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Max),A,212.25
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Min),A,76.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Max),A,158.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.88
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-92.56
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.19
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,21.94
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.14748
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8909
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91031
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (Min),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (Max),A,28.38
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (RMS),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,36.25
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,8.25
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,33.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.88
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-105.25
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.24572
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95074
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96222
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Min),A,6.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Max),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,35.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,62.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-92.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.56
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.25
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.27581
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90494
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84732
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Min),A,15.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Max),A,51.25
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,58.38
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.56
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.69
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78787
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9032
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89563
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Max),A,19.88
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,11.88
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-86.56
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.5
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.06148
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99033
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.43069
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Min),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Max),A,28.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,75.5
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,85.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,90.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.47
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.2
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.53
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.73
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.66
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.56
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.8
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Min),A,28.5
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Max),A,56.75
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.12
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Min),A,152.38
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Max),A,191.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Min),A,165.5
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Max),A,206.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.62
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Min),A,78.25
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Max),A,119.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T01:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-108.13
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.31
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.13
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.22435
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89657
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88653
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (Min),A,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (Max),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (RMS),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,35.62
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,35.62
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.25
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,33.88
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-105.19
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.94
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.38701
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95758
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98334
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Min),A,6.38
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,12.12
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.62
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.88
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.25
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,59.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.88
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.69
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.94
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.28991
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92694
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79709
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Min),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Max),A,46.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.38
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.69
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.44
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.69
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.7897
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8949
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89709
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Max),A,19.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-89.25
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.06279
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99268
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.43456
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Min),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Max),A,29.88
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,86.12
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.25
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,81.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.88
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.09
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.55
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.23
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.28
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.84
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.19
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Min),A,28.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Max),A,66.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Min),A,150.38
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Max),A,189.12
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.38
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Min),A,167.12
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Max),A,203.88
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.38
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Min),A,81.62
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Max),A,147.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-88.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,31.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.30416
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86761
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91208
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (Min),A,8.25
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (Max),A,51.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,19.62
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,63.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,53.25
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.56
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.06
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.42998
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94192
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98178
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Max),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,57.62
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.12
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-104.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.13
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.56
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.28768
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93783
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85675
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Min),A,15.62
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Max),A,40.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.12
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-145.56
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.56
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.77972
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89056
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90008
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Max),A,17.38
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
