Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-81.69
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09129
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99265
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.41982
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Min),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Max),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.25
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.25
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,79.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,90.62
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.25
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.52
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.19
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.55
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.19
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.56
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.17
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.28
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Min),A,29.88
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Max),A,45.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Min),A,137.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Max),A,207.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.12
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Min),A,148.25
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Max),A,195.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.12
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Min),A,78.38
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Max),A,145.38
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-114.12
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.44
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.37
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36336
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95911
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93326
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (Min),A,6.88
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (Max),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,43.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,47.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,19.12
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-101.06
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.31
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.94
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.27532
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93133
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94644
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Min),A,6.62
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Max),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,12.12
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,55.88
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.88
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.44
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.69
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.56
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.57903
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93429
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84463
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Min),A,14.88
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Max),A,47.62
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.06
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.62
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.88
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78717
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89612
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87842
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Min),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Max),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-84.69
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09844
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99268
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.41827
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Min),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Max),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.25
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.62
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,74.12
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.88
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.11
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.55
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.91
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.91
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.39
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.88
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.81
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.38
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Min),A,30.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Max),A,75.12
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Min),A,139.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Max),A,182.38
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.25
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Min),A,163.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Max),A,208.62
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Min),A,73.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Max),A,111.12
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-103.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.81
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.87
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.1852
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96915
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92978
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (Min),A,7.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (Max),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,59.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,43.25
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,33.62
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-109.69
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.94
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.38708
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93451
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94614
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Min),A,5.38
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Max),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,12.12
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,57.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-111.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.56
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,28.44
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.21437
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9447
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87533
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Min),A,7.38
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Max),A,44.38
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,82.25
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.38
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80136
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8949
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89023
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Max),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-82.56
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.19
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1042
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99271
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.43005
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Min),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Max),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.88
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,82.88
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.38
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.38
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,89.62
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.88
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.14
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.55
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.42
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.52
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.84
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.72
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Min),A,31.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Max),A,73.88
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.25
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Min),A,143.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Max),A,183.62
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Min),A,161.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Max),A,221.62
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.88
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Min),A,73.38
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Max),A,147.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-104.69
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.56
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.31472
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97714
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.923
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (Min),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (Max),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,98.25
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.62
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,39.38
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,91.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,67.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,58.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-117.31
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.69
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.4002
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9552
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95123
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Min),A,5.38
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Max),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.19
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.37
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.25
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.53405
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97537
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94116
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Max),A,47.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.62
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,90.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.94
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.62
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79077
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89377
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88055
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Max),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-82.94
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.13576
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99081
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.40542
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
