Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Min),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Max),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.88
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.62
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,72.88
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,89.12
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.05
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.55
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.02
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.17
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.41
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Min),A,40.88
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Max),A,80.38
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.12
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Min),A,152.88
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Max),A,239.12
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Min),A,202.88
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Max),A,276.12
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.88
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Min),A,103.38
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Max),A,179.12
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.88
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-110.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.32
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.31
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.3106
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97034
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92847
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (Min),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (Max),A,54.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,62.25
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,124.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,73.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,68.88
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,96.88
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,81.12
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,52.62
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,72.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-118.44
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.43713
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94495
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95584
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Min),A,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Max),A,28.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.88
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-122.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.06
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.25
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48644
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98608
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95578
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Min),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Max),A,53.12
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.12
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.62
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,70.62
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.25
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.12
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,84.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.88
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.37
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.81
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79928
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89368
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89447
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Max),A,16.88
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-74.25
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.62
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.14079
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99014
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.4182
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Min),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Max),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.12
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,82.88
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,70.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.38
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.12
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.52
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.11
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.56
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.53
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.89
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.98
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.12
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Min),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Max),A,67.5
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Min),A,184.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Max),A,257.25
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.62
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Min),A,223.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Max),A,265.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Min),A,133.75
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Max),A,190.88
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.12
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T00:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-114.56
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.81
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36492
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97763
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96094
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (Min),A,16.38
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (Max),A,49.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,63.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,115.38
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,83.38
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,89.5
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,125.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,107.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,83.5
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,129.88
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,98.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52425
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9729
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95969
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Min),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Max),A,37.38
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,66.88
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.5
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-106.81
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.5
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.445
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99475
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96393
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Min),A,40.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Max),A,100.38
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,66.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,111.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.88
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,56.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,165.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,110.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,88.88
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,158.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,128.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.38
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.81
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81704
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89709
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89917
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Max),A,14.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-79.06
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.69
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25451
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97125
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.43975
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Max),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,69.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.05
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.77
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.84
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.03
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,85.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Min),A,61.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Max),A,111.5
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,85.38
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Min),A,221.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Max),A,309.88
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.88
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Min),A,283.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Max),A,394.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Min),A,231.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Max),A,327.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-106.31
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.94
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.13
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.32937
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97818
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9649
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (Min),A,15.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (Max),A,42.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,50.38
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,123.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,85.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,90.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,122.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,107.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,65.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,103.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,84.88
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.69
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55422
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97665
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96344
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Min),A,12.38
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Max),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.38
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.06
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.56
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42269
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99539
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97076
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Min),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Max),A,105.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,66.5
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,123.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,68.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,149.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,112.88
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,74.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,159.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,124.88
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80697
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89126
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87903
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Max),A,19.38
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-75.06
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.06
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25667
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97058
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.46072
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Min),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Max),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.88
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.33
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.86
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.17
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.77
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.5
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
