Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,85.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Min),A,50.5
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Max),A,110.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,75.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Min),A,211.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Max),A,327.5
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Min),A,283.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Max),A,376.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,336.88
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Min),A,200.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Max),A,296.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-108.94
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.13
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.06
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.40914
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98169
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96448
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (Min),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (Max),A,53.38
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,56.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,115.5
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,80.5
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,89.5
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,127.88
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,112.88
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,66.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,105.88
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,82.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.19
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.4482
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96381
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96545
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Min),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Max),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,61.38
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.38
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.5
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.19
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41698
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99405
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96219
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Min),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Max),A,110.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,72.38
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,150.5
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,72.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,165.5
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,123.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,83.88
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,159.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,124.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-152.43
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.81
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.81
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82049
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89383
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88992
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Max),A,18.88
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-73.5
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.94
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21675
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96796
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.46242
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Min),A,30.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Max),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,72.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.88
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.09
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.78
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.98
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.08
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.22
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,92.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Min),A,53.38
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Max),A,139.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,97.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Min),A,197.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Max),A,372.38
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Min),A,304.88
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Max),A,429.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,365.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Min),A,199.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Max),A,286.38
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-117.19
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.37
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.93
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.38824
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97977
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95871
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (Min),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (Max),A,50.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,72.38
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,115.88
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,88.5
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,109.5
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,137.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,121.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,90.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,119.5
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,98.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-112.07
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.56
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.40438
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96027
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95917
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Min),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Max),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,17.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,75.5
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,71.38
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-111.5
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.31
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43453
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99609
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97015
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Min),A,50.5
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Max),A,118.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,89.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,111.38
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,74.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,171.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,134.5
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,87.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,187.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,137.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.06
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.06
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.06
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79876
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89331
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88348
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Max),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-78.94
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.13
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19963
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96582
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.47353
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Min),A,31.38
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Max),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,59.38
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,3.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.31
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.33
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.84
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.34
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.73
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,97.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Min),A,72.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Max),A,150.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,107.88
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,238.38
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,322.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,321.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,434.5
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,389.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,233.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,331.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-115.38
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.88
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.69
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.33608
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98102
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96133
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (Min),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (Max),A,50.38
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,33.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,70.5
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,122.5
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,91.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,103.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,134.38
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,119.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,85.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,122.38
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,95.88
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53201
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97519
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96176
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Min),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Max),A,37.88
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.88
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.88
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.94
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.56
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42867
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99527
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97711
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Min),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Max),A,96.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,72.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,105.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.38
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,68.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,169.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,130.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,82.38
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,187.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,140.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.88
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.56
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81753
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89316
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88775
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Max),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-77.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.13664
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98328
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.47842
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Min),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Max),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,75.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,60.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.5
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.38
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.16
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.78
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.84
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.67
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.81
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,93.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Min),A,57.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Max),A,113.38
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,85.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,243.88
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,335.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,321.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,405.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,369.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,219.38
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,350.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
