Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-115.94
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.87
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.31
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.3435
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98032
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96463
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (Min),A,18.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (Max),A,42.38
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,74.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,117.5
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,91.88
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,114.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,132.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,124.5
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,86.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,111.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,96.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.06
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69097
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97745
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97601
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Min),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Max),A,41.88
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,53.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,84.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,66.38
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,47.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,62.38
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.88
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41262
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99335
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Min),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Max),A,95.5
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,64.88
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,108.38
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.88
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,67.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,174.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,116.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,74.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,175.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,127.88
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.94
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80371
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88901
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88275
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Max),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-81.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.56
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1187
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9848
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.46606
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Min),A,29.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Max),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.5
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,79.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.23
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.22
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.8
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.19
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.55
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,92.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Min),A,58.5
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Max),A,113.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,81.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,251.5
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,348.38
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.12
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,318.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,426.25
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,366.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,236.75
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,347.88
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.38
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.44
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.13
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.44
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34768
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97971
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95538
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (Min),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (Max),A,54.75
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,37.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,62.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,111.12
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,83.75
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,101.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,135.12
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,118.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,69.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,109.12
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,89.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.81
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67617
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97556
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96756
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Min),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Max),A,45.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,50.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,84.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.38
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,77.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.12
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,47.12
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,80.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.31
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.69
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.56
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44012
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99274
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98373
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Min),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Max),A,80.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,47.12
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.12
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,140.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,102.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,72.38
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,201.12
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,129.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,79.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,195.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,141.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.75
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.94
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81527
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88907
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88605
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Max),A,18.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-82.13
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08943
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98453
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.48559
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Min),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Max),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.75
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,80.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.75
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.16
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.2
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.42
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.73
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,95.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Min),A,47.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Max),A,121.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,79.38
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,266.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,369.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.75
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,316.38
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,435.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,378.38
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,229.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,382.12
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.07
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.37
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.37
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34182
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9805
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96341
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (Min),A,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (Max),A,45.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,54.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,101.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,74.12
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,93.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,122.38
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,103.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,63.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,91.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,75.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.68
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.13
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64263
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98065
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96362
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Min),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Max),A,46.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,41.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,100.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,91.75
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.75
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,50.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,64.38
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43905
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9921
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97708
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Min),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Max),A,98.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,61.38
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,125.38
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.75
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,75.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,172.75
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,125.12
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,84.38
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,177.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,141.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.94
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.75
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80865
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89252
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89596
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Max),A,15.12
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-84.75
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-53.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.01088
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98541
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.46096
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Min),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Max),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,84.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.38
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.75
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.17
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.2
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.59
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.09
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.53
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,93.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Min),A,59.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Max),A,116.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,86.12
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,252.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,361.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,309.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,419.38
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,369.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,236.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,330.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-110.75
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.81
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34496
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98154
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95898
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (Min),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (Max),A,59.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,40.38
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,59.38
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,115.25
