Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,82.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,100.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,135.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,116.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,83.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,121.12
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,97.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.81
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55068
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9751
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96674
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Min),A,11.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Max),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,85.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.75
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,80.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,50.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,67.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.56
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.44
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.87
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42715
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99188
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97098
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Min),A,42.38
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Max),A,93.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,66.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,124.75
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,61.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,179.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,123.38
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,90.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,189.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,144.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81726
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88714
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88507
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Max),A,17.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-89.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.02818
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98584
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.47185
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Min),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Max),A,30.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,81.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,64.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,90.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.22
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.77
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.7
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.28
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.09
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,98.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Min),A,70.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Max),A,150.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,99.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Min),A,268.12
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Max),A,361.75
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Min),A,334.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Max),A,443.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,390.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Min),A,254.38
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Max),A,365.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-110.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.69
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.31
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36416
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98047
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95166
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (Min),A,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (Max),A,63.38
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,37.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,69.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,160.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,97.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,110.12
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,135.38
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,121.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,98.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,127.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,105.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.44
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.75
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69241
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97406
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9718
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Min),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Max),A,43.38
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,16.38
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,69.38
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,74.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,53.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,86.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.75
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.69
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.87
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43117
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.991
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96927
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Min),A,46.75
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Max),A,87.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,68.75
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,112.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,75.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,162.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,120.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,95.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,193.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,146.12
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.69
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.38
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80822
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89123
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88907
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Max),A,18.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-88.63
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.05458
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9863
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.47613
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Min),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Max),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,66.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.75
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.12
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,88.12
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.22
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.42
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.94
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,96.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,81.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Min),A,53.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Max),A,133.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,100.38
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Min),A,266.75
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Max),A,383.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,317.75
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Min),A,330.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Max),A,437.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,381.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Min),A,271.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Max),A,374.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.75
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-108.31
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.69
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.44
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.33663
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98041
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95514
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (Min),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (Max),A,55.12
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,78.12
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,174.38
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,104.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,110.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,134.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,121.75
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,95.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,132.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,105.12
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.81
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.19
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.44
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67239
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97623
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97794
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Min),A,13.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Max),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.75
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,86.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,73.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.38
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,51.12
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,75.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.06
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.69
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.75
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44466
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99118
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9696
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Min),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Max),A,89.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,63.12
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,133.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,77.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,170.75
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,129.38
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,88.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,183.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,136.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-152.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.19
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81537
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89139
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87997
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Max),A,14.12
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-86.19
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.30431
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91809
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.29079
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Min),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Max),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,77.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.38
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.08
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.14
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.8
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.58
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.41
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,91.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,77.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Min),A,61.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Max),A,142.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Min),A,238.38
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Max),A,378.12
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Min),A,311.38
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Max),A,427.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,363.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Min),A,260.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Max),A,366.75
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-109.63
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.31
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34972
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98093
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95767
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (Min),A,16.38
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (Max),A,55.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,72.75
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,162.75
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,102.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,107.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,134.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,121.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,88.38
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,116.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,103.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.63
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.44
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64932
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97403
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97858
