Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Min),A,11.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Max),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,58.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,87.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.75
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,64.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,50.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,67.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.12
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.69
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.87
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41335
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99048
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96487
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Min),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Max),A,83.75
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,59.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,125.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.12
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,73.75
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,164.75
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,122.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,89.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,185.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,138.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.44
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.38
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81009
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90564
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89123
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Max),A,18.75
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-115.19
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.31
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.3897
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86767
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.27517
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Min),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Max),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.12
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.48
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.95
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.75
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.11
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,86.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,77.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Min),A,56.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Max),A,125.12
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,88.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,266.25
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,364.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.88
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,302.62
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,396.75
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,345.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,260.5
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,359.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.38
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-104.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.94
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.63
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.33489
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98297
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96664
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (Min),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (Max),A,70.25
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,45.75
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,159.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,86.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,80.75
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,114.25
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,103.25
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,63.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,101.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,82.75
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.56
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.69
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62496
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97421
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97894
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Min),A,12.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Max),A,29.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,101.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.25
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,69.25
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,50.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.75
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.38
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.31
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.56
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45653
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99365
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96701
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Min),A,34.12
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Max),A,117.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,79.38
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,148.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.38
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,92.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,196.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,150.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,94.38
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,196.75
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,149.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.12
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80246
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89538
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88119
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Max),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-118.75
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.38888
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87826
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.27596
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Min),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Max),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,2.12
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.27
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.7
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.31
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.47
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,91.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Min),A,60.75
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Max),A,166.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,106.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,238.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,364.38
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,299.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,423.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,364.25
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,233.75
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,349.12
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.38
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.69
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.32961
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98322
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95477
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (Min),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (Max),A,69.25
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,42.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,61.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,156.38
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,86.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,99.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,134.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,119.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,86.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,127.12
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,100.38
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.06
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.69
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64819
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9743
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98239
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Min),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Max),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,59.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,91.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.12
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,71.38
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.75
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,51.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,84.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.31
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.56
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45565
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99319
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95901
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Min),A,47.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Max),A,112.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,78.38
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,52.38
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,132.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.25
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,89.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,189.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,148.25
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,96.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,195.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,153.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.19
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81372
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89349
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.893
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Max),A,15.25
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-116.25
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.75
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.63
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.35579
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8977
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.24657
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Max),A,19.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.61
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.33
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.38
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,94.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,81.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Min),A,62.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Max),A,159.25
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,122.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Min),A,263.75
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Max),A,382.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Min),A,311.38
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Max),A,428.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,375.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Min),A,268.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Max),A,392.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-110.13
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.44
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34017
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98209
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94934
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (Max),A,64.12
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,45.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,64.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,153.38
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,84.75
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,107.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,134.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,117.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,87.25
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,125.12
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,99.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.25
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66708
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96661
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9783
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Min),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Max),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,81.25
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.75
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,66.75
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.38
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,51.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,67.75
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.94
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.38
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
