Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44576
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9903
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94723
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Min),A,54.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Max),A,117.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,81.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,122.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.25
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,75.25
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,198.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,127.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,90.75
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,193.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,146.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-152.13
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.56
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80694
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89712
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89102
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Max),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-114.56
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,24.38
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.43206
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8685
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.26067
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Min),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Max),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.27
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.56
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.84
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,87.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,77.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Min),A,69.75
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Max),A,175.75
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,130.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,249.12
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,338.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.25
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,300.12
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,413.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,350.12
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,256.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,363.38
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-108.19
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.31
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.32811
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98004
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94961
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (Min),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (Max),A,72.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,47.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,64.75
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,147.38
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,80.25
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,109.25
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,129.12
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,116.38
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,89.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,123.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,101.12
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.19
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.43
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57162
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95911
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98032
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Min),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Max),A,44.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,59.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,76.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,52.75
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,90.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,51.38
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,65.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.94
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.56
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.06
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47051
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9902
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95129
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Min),A,38.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Max),A,81.12
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,56.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,118.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,75.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,149.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,114.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,81.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,172.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,127.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.38
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.94
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81164
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8996
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91547
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Max),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-117.81
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.31
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.32
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.43996
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87622
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.24407
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Min),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Max),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.11
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.75
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.03
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,87.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,74.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Min),A,70.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Max),A,150.12
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,117.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,255.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,372.12
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.12
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,308.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,386.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,350.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,250.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,356.25
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.31
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.25
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.81
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35235
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98264
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95706
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (Min),A,15.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (Max),A,62.25
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,65.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,172.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,90.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,97.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,124.75
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,114.12
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,80.25
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,115.38
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,93.12
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.69
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.06
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62274
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97052
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98022
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Min),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Max),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,46.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,77.12
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.75
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,63.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.25
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.75
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46648
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.991
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96051
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Min),A,40.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Max),A,96.25
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,66.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,142.38
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,103.75
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,87.12
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,187.38
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,144.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,81.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,192.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,146.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.06
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78253
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9075
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89133
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Min),A,9.12
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Max),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,12.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-118.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.43108
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87335
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.234
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Min),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Max),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.12
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.61
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.14
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,91.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,76.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Min),A,51.75
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Max),A,157.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,106.75
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,264.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,394.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.38
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,316.12
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,421.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,365.75
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,239.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,376.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.38
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-115.38
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.44
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.81
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.32686
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98395
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96063
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (Min),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (Max),A,70.38
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,37.25
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,67.25
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,174.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,86.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,99.12
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,152.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,117.25
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,77.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,114.12
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,88.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.87
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70263
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97501
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97711
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Min),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Max),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,55.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,67.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.75
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,49.75
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,60.38
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.38
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.25
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47256
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99261
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95544
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Min),A,36.12
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Max),A,93.38
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,65.75
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,52.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,142.38
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,76.38
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,175.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,130.25
