Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,89.38
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,196.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,149.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.25
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.69
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81125
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89184
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8996
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Min),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Max),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-121.81
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.75
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.43728
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87698
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.24721
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Min),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Max),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.14
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.14
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.61
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.28
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,88.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,75.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Min),A,52.38
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Max),A,138.38
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,260.75
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,404.5
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.88
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,286.75
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,399.25
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,351.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,249.62
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,363.75
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.25
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-107.44
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.87
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36852
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9816
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96194
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (Min),A,13.88
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (Max),A,71.38
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,79.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,174.62
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,104.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,110.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,138.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,122.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,80.88
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,110.38
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,88.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.69
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.37
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66937
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97333
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97934
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Min),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Max),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,48.62
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,76.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,49.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,64.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.88
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.37
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44939
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9921
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95908
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Min),A,40.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Max),A,116.88
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,72.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,138.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,105.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,91.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,206.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,146.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,102.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,247.62
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,156.88
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.63
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.44
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80078
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89749
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88354
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Max),A,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-118.31
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.36852
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89328
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.25713
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Min),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Max),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.22
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.23
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,93.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Min),A,56.38
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Max),A,149.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Min),A,269.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,403.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.38
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,312.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,426.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,372.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,253.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,408.88
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-116.94
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.33562
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98236
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95941
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (Min),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (Max),A,58.38
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,34.38
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,67.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,154.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,89.38
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,109.38
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,139.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,120.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,79.88
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,105.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,88.38
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-141.31
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.19
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68966
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96768
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97925
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Min),A,12.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Max),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,44.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,72.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,58.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,50.88
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,74.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.94
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.62
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49044
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99442
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96698
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Min),A,42.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Max),A,103.88
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,75.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,61.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,148.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,112.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,90.62
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,203.62
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,150.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,108.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,234.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,170.88
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.38
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80774
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89413
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88293
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Max),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-111.57
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.19
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.4154
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87533
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.26448
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Min),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Max),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,0.97
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.56
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.16
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.05
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,95.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,81.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Min),A,74.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Max),A,150.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,116.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Min),A,269.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Max),A,394.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Min),A,319.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Max),A,431.88
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,380.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Min),A,258.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Max),A,400.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.37
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.88
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.87
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.37139
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98273
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96185
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (Min),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (Max),A,60.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,35.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,55.88
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,142.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,84.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,100.38
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,125.88
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,112.88
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,76.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,109.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,87.88
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.87
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.19
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57272
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96014
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97958
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Min),A,14.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Max),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,59.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,93.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,53.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,82.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,50.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,71.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.88
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.31
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.07
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48952
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99371
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96426
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Min),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Max),A,94.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,69.88
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,57.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,148.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,110.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,86.88
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,179.38
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,142.62
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,110.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,213.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,163.88
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.19
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.56
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.94
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81234
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89676
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8905
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Min),A,9.5
