Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Max),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-118.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.19
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.4089
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85724
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.26012
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Min),A,28.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Max),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.23
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.42
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.98
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,94.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,79.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Min),A,57.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Max),A,150.88
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,109.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Min),A,266.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Max),A,397.62
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.38
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Min),A,329.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Max),A,412.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,376.38
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Min),A,261.62
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Max),A,381.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-109.87
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.37
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36471
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98264
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96036
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (Min),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (Max),A,64.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,37.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,58.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,160.38
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,85.88
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,98.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,136.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,114.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,72.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,99.88
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,83.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.81
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.56
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60949
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96954
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97766
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Min),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Max),A,45.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,19.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,56.38
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,97.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,76.38
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.38
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,50.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,68.62
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.62
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.81
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46429
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99005
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96448
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Min),A,38.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Max),A,92.38
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,61.88
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,60.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,133.88
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,110.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,93.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,179.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,141.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,110.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,207.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,158.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-152.43
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.06
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80398
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89844
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89413
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Max),A,18.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-118.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.38
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.37697
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85061
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.22918
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Max),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.2
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.31
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,93.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,77.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Min),A,60.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Max),A,134.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,97.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Min),A,283.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Max),A,377.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,340.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Min),A,319.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Max),A,418.62
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,374.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Min),A,262.88
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Max),A,363.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.37
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.69
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34102
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98331
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96396
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (Min),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (Max),A,49.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,56.88
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,129.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,85.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,97.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,134.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,114.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,71.38
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,96.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,79.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.56
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.43
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.622
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97638
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97842
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Min),A,13.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Max),A,33.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,18.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,54.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,74.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.62
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,77.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.88
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,61.38
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.63
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47875
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98935
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96487
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Min),A,53.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Max),A,102.62
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,76.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,132.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,89.62
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,189.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,140.88
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,111.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,215.88
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,162.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.38
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.19
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78439
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89639
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90045
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Min),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Max),A,19.38
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-118.81
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,24.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.3929
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84347
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.22457
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Min),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Max),A,18.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.11
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,92.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,76.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Min),A,69.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Max),A,130.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Min),A,269.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Max),A,364.62
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,319.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Min),A,311.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Max),A,416.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,372.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Min),A,257.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Max),A,370.62
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.88
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.19
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.87
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34838
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98242
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96161
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (Min),A,15.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (Max),A,61.88
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,35.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,68.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,163.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,96.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,109.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,136.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,122.62
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,78.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,104.38
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,86.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.81
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.69
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62188
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98227
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97903
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Min),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Max),A,38.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,58.62
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,108.62
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,98.38
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,52.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,99.38
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-125.56
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.62
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.37
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49114
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99265
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97128
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Min),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Max),A,99.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,74.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,60.88
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,157.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,112.88
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,80.62
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,184.62
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,149.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,120.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,217.38
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,176.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-152.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.81
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.8052
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89999
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.884
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Max),A,18.88
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-116.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.81
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-59.31
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
