Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.3893
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84106
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.24077
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Max),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.09
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.67
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.05
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.69
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,97.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,85.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Min),A,52.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Max),A,153.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Min),A,286.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Max),A,422.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,344.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Min),A,322.25
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Max),A,442.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,390.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Min),A,276.75
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Max),A,417.88
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,348.12
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T20:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.56
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.75
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.75
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.3362
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98215
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96027
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (Min),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (Max),A,57.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,73.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,159.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,91.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,109.75
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,143.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,122.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,78.25
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,114.25
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,86.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.25
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.87
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63122
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.987
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97971
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Min),A,13.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Max),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,18.62
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,61.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,101.12
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,55.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,95.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,56.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,95.75
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.25
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47759
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99307
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96469
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Min),A,41.75
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Max),A,106.62
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,77.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,60.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,144.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,108.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,90.62
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,214.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,150.62
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,105.12
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,223.62
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,168.25
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.31
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81418
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89599
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89279
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Max),A,15.12
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-107.06
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-53.56
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.3608
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82602
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.25173
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Min),A,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Max),A,14.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.08
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.86
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.06
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.84
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,99.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,85.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Min),A,78.25
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Max),A,154.12
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Min),A,283.75
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Max),A,390.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,340.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Min),A,338.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Max),A,446.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,398.12
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Min),A,266.25
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Max),A,418.62
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.25
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-115.44
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36431
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98099
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96109
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (Min),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (Max),A,58.12
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,61.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,163.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,88.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,107.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,132.62
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,118.62
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,80.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,105.12
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,88.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64019
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97259
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97098
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Min),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Max),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,90.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.75
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.62
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,89.12
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,56.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,86.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.25
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.94
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.31
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.69
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47366
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99374
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96674
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Min),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Max),A,97.12
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,69.12
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,145.62
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,103.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,80.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,187.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,146.12
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,94.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,197.75
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,149.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.63
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.25
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.81
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78738
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89599
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88229
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Max),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-114.06
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.56
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.31
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.39239
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8139
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.24605
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Max),A,16.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.62
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.12
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.03
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.19
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.83
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.16
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,94.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Min),A,51.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Max),A,177.75
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,114.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Min),A,265.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Max),A,408.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,324.12
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Min),A,318.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Max),A,433.12
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,377.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Min),A,256.62
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Max),A,371.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-116.44
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.94
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.38244
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98285
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96371
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (Min),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (Max),A,57.12
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,65.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,170.25
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,92.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,103.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,126.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,114.25
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,75.25
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,107.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,84.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.19
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.94
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58556
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98062
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98437
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Min),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Max),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,72.62
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,120.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,93.25
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,55.12
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,118.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,53.12
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,102.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.94
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.81
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.69
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46123
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99405
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9718
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Min),A,35.62
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Max),A,95.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,68.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,52.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,152.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,105.75
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,87.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,188.75
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,142.12
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,90.75
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,202.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,158.62
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.44
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.44
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81451
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89798
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89407
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Max),A,19.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.75
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-109.37
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.56
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.30446
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85187
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.24947
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Min),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Max),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,85.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,96.12
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
