Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.39
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,99.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,82.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Min),A,53.25
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Max),A,145.12
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,100.75
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Min),A,283.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Max),A,438.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,356.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Min),A,343.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Max),A,464.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,401.25
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Min),A,246.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Max),A,407.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-115.12
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.81
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.37279
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97986
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96262
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (Min),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (Max),A,68.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,33.25
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,75.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,161.62
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,104.75
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,99.12
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,135.12
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,120.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,72.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,115.62
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,86.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.94
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62042
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9845
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98624
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Min),A,13.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Max),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,106.12
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.25
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,107.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,54.12
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,104.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.25
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.75
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.75
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.06
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44677
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99179
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96188
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Min),A,49.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Max),A,94.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,71.12
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,57.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,146.25
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,104.75
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,80.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,180.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,138.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,105.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,202.75
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,161.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.31
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80157
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89111
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88177
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Max),A,19.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-85.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.02336
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97455
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.42596
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Min),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Max),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.12
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.75
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.12
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.62
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,95.25
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.22
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.39
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.48
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,106.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,83.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Min),A,53.25
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Max),A,132.25
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.62
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Min),A,313.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Max),A,422.75
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,371.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Min),A,356.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Max),A,475.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,423.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Min),A,264.25
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Max),A,408.62
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-114.25
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.37
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36803
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97873
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96109
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (Min),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (Max),A,68.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,73.12
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,169.12
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,100.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,95.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,136.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,112.62
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,75.62
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,101.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,83.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.19
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.31
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5884
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97671
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98065
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Min),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Max),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,17.25
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,48.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,97.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.25
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,90.62
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.12
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,54.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,83.12
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.13
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.63
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47796
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99271
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97089
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Min),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Max),A,118.12
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,72.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,156.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,110.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,97.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,210.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,153.62
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,110.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,221.25
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,167.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.31
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.94
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.8143
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89642
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89548
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Max),A,18.75
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-92.68
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.00996
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97256
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.42205
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Min),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Max),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,77.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,92.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.12
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,103.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.11
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.44
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.44
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,108.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,81.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Min),A,60.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Max),A,144.25
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Min),A,302.62
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Max),A,437.62
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,376.12
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Min),A,361.75
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Max),A,489.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,429.62
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Min),A,265.12
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Max),A,384.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-109.81
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.06
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.81
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.37118
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9823
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95718
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (Min),A,14.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (Max),A,61.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,75.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,159.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,98.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,92.62
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,128.25
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,108.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,71.62
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,114.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,88.12
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.13
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.19
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59869
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97998
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98032
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Min),A,13.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Max),A,45.75
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,58.12
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,90.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.62
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,39.25
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,97.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.62
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,54.12
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,71.75
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.75
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.13
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47012
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99304
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97299
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Min),A,46.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Max),A,95.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,69.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,53.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,146.75
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,107.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,89.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,207.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,148.75
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,101.62
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,206.75
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,162.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.94
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.81
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.75
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80856
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9064
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88995
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Max),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,11.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-83.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.00697
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97824
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.41997
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Min),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Max),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,75.5
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,97.75
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.12
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,108.62
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.12
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.58
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,254.55
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.61
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.25
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.7
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,109.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,81.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Min),A,57.62
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Max),A,146.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,100.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Min),A,318.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Max),A,437.62
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,368.75
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Min),A,374.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Max),A,491.88
