Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,431.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Min),A,265.88
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Max),A,396.38
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.12
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T19:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.63
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.44
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.69
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.42528
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98135
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95218
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (Min),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (Max),A,61.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,39.88
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,74.38
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,165.38
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,95.38
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,108.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,133.88
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,118.38
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,91.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,123.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,99.88
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.5
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.69
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6755
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97913
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98074
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Min),A,14.5
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Max),A,41.5
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,47.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,76.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,39.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,81.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,52.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,78.38
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.56
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.5
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46044
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99338
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96527
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Min),A,40.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Max),A,101.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,71.88
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,60.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,158.38
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,113.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,93.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,207.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,151.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,109.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,214.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,165.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-153.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.88
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.69
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.8154
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89261
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88547
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Max),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-93.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.06081
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96991
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.41262
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Min),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Max),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,81.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,102.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.38
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,84.38
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,112.5
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.11
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.42
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,254.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.3
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,110.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,84.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Min),A,67.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Max),A,153.5
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,117.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Min),A,299.88
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Max),A,417.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,368.38
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Min),A,374.5
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Max),A,488.88
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,435.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Min),A,284.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Max),A,384.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.38
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-118.5
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.94
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.13
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.37075
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98132
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95349
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (Min),A,17.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (Max),A,50.38
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,75.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,155.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,99.5
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,100.38
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,128.5
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,114.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,88.5
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,120.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,98.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.19
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.69
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69204
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97916
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9744
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Min),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Max),A,48.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,46.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,73.38
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.38
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,38.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,77.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,53.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,86.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.38
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.38
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.5
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46831
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99557
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97928
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,46.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Min),A,46.88
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Max),A,124.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,81.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,61.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,160.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,118.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,128.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,227.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,184.38
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,108.88
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,228.5
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,172.88
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.81
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.44
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81112
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8992
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88714
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Max),A,18.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-98.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.31
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.10973
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96683
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.43478
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Min),A,36.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Max),A,29.88
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,81.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,103.5
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.88
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,82.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,108.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.22
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.94
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.27
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.34
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.72
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,115.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,86.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Min),A,74.5
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Max),A,153.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,118.88
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Min),A,329.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Max),A,448.88
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,378.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Min),A,407.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Max),A,492.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,456.38
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Min),A,285.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Max),A,410.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,349.38
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-109.13
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.81
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.37185
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9816
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96268
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (Min),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (Max),A,66.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,80.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,165.88
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,99.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,98.38
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,127.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,111.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,79.88
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,113.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,92.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.94
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64874
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97275
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97186
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Min),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Max),A,42.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,19.88
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,47.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,82.88
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,97.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,57.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,79.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.19
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.56
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46178
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99097
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98312
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Min),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Max),A,87.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,53.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,68.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,150.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,118.88
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,88.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,234.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,157.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,100.38
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,209.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,163.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.06
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80072
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89429
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88238
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Max),A,17.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-96.19
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.07066
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97516
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.44973
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Min),A,36.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Max),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,79.5
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,99.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,83.88
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,112.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.38
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.14
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.17
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.56
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.67
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,109.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,83.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Min),A,57.5
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Max),A,138.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Min),A,328.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Max),A,440.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,379.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Min),A,359.38
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Max),A,530.38
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,432.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Min),A,265.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Max),A,390.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-114.69
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.94
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36345
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98007
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96268
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
