Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (Min),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (Max),A,45.5
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,80.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,152.38
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,102.88
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,109.5
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,135.88
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,121.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,87.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,120.88
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,96.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.94
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54098
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97028
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97082
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Min),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Max),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,68.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,96.88
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,52.88
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,85.38
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.88
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,56.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,83.38
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.06
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.56
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45138
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99316
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97342
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Min),A,31.38
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Max),A,106.5
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,72.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,57.88
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,156.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,116.5
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,105.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,219.5
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,164.88
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,108.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,223.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,171.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.77819
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89856
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9028
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Max),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-92.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.69
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.06972
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97595
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.45388
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Min),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Max),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,82.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,101.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,85.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,108.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.94
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.86
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.22
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.08
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,116.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,86.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Min),A,61.5
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Max),A,137.38
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Min),A,348.88
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Max),A,451.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,406.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Min),A,395.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Max),A,522.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,462.38
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Min),A,279.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Max),A,402.5
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.56
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.31
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.37069
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98035
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95544
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (Min),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (Max),A,48.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,34.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,83.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,160.88
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,103.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,111.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,134.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,123.88
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,92.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,121.5
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,101.38
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.82
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.31
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64956
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9689
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97626
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Min),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Max),A,45.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,62.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,124.5
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,82.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.88
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,87.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.5
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.06
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45531
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99316
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97006
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Min),A,34.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Max),A,108.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,75.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.88
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,150.88
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,104.38
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,92.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,210.5
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,151.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,105.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,209.5
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,163.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-137.81
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.88
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78665
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90924
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89493
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Max),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-90.31
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-49.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.09001
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9736
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.45858
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Min),A,39.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Max),A,33.88
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,82.5
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,106.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,90.88
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,114.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.88
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.23
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.66
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.92
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.66
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.89
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,111.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,84.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Min),A,59.88
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Max),A,140.5
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.88
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,324.5
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,489.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,389.5
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,388.38
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,511.5
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,441.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,276.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,385.38
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.5
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-116.5
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.19
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.37
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.39797
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98129
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95782
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (Min),A,17.38
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (Max),A,67.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,30.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,81.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,180.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,106.88
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,101.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,132.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,118.5
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,85.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,114.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,96.88
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.19
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.13
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68057
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97357
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97974
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Min),A,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Max),A,37.38
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,50.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,85.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,69.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,50.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,88.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.38
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.32
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43838
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99435
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9667
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Min),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Max),A,96.88
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,64.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,61.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,196.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,110.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,86.5
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,199.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,142.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,105.5
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,202.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,157.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.81
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.56
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.5
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80526
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89166
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8996
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Max),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-92.56
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.19
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.0916
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97217
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.44515
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Min),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Max),A,33.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,83.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,107.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.88
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,84.75
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,115.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.09
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.28
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.64
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.44
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.66
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,105.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,80.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Min),A,53.88
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Max),A,144.88
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,90.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,323.38
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,453.25
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,387.88
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,357.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,464.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,418.12
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,277.5
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,368.38
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.38
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-114.62
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.94
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.13
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.37935
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98145
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95908
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (Min),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (Max),A,53.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,34.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,75.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,149.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,92.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,102.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,136.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,116.25
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,74.62
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,119.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,93.75
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.75
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
