Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.37
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70147
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97522
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9783
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Min),A,12.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Max),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,48.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,77.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.62
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,71.75
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,51.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,75.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.31
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.69
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.13
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44213
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98911
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96909
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Min),A,44.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Max),A,87.75
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,67.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,58.62
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,143.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,105.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,76.25
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,182.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,137.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,114.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,224.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,167.25
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.94
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.94
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.25
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.802
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89596
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88586
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Min),A,9.25
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Max),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-98.75
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.12822
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96826
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.46703
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Min),A,42.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Max),A,35.62
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,89.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,106.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,92.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,117.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.62
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.08
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.36
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.39
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.44
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.61
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,105.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,83.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Min),A,61.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Max),A,130.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,307.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,416.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,361.25
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,357.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,466.62
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,417.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,270.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,401.75
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-108.25
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.44
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.25
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36419
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98245
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95923
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (Min),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (Max),A,49.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,72.25
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,144.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,88.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,101.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,125.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,111.25
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,84.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,112.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,93.75
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.69
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.44
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66415
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97687
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97913
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Min),A,14.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Max),A,46.62
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,52.75
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,78.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,90.62
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.25
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,51.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,80.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.31
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.44
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.81
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45788
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99341
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97263
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Min),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Max),A,111.25
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,77.75
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,56.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,163.62
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,113.62
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,103.25
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,199.75
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,160.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,116.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,216.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,177.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.94
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.69
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.8099
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89419
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89218
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Max),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-94.75
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.09319
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97305
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.46548
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Min),A,42.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Max),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,77.75
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,107.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,81.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,118.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.16
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.11
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.48
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.27
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.61
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,110.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,85.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Min),A,61.75
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Max),A,140.25
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,109.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,322.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,441.62
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,371.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,373.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,490.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,438.25
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,275.75
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,393.25
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-105.44
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.75
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.25
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.38054
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97931
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95685
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (Min),A,19.62
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (Max),A,42.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,30.75
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,69.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,137.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,97.62
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,95.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,132.75
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,111.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,79.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,127.75
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,95.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.94
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.81
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54324
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98331
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97958
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Max),A,41.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,65.75
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,95.75
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.25
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,54.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,89.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,50.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,82.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.19
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.94
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47051
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99384
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9747
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Min),A,48.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Max),A,115.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,79.25
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,59.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,141.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,108.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,96.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,208.25
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,161.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,121.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,213.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,172.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.31
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.69
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.81
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80261
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89569
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88461
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Max),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-90.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.75
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.06627
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97885
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.4883
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Min),A,44.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Max),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,84.75
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,112.25
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.62
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,87.62
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,125.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.03
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.83
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.09
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.28
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.44
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,115.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,84.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Min),A,69.25
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Max),A,163.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,107.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,339.62
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,444.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,388.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,395.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,515.25
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,457.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,288.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,399.75
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-114.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.63
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.37905
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98035
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95932
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (Min),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (Max),A,48.75
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,73.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,158.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,93.62
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,105.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,130.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,116.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,82.75
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,112.62
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,95.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.06
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.69
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63507
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97885
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97406
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Min),A,14.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Max),A,38.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,57.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,104.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.75
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,79.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
