Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,53.62
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,78.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.75
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.19
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.13
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44555
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99365
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96838
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Min),A,46.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Max),A,109.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,75.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,54.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,161.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,110.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,91.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,193.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,150.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,114.62
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,212.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,168.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.94
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.56
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.19
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80618
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90045
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88861
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Max),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-98.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.94
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.0862
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97745
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.49712
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Min),A,47.25
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Max),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,97.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,116.75
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,100.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,127.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,114.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.23
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.45
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.42
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.67
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,112.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,84.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Min),A,61.25
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Max),A,148.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,103.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,333.25
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,460.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,394.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,382.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,511.62
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,447.75
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,277.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,408.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-110.25
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.94
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.13
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.37887
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98297
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95822
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (Min),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (Max),A,54.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,33.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,70.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,158.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,92.25
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,98.75
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,124.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,112.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,81.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,131.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,94.25
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.87
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.81
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65127
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97681
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97064
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Min),A,13.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Max),A,33.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,62.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,88.62
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,73.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.25
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,57.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,81.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.62
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.94
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.44
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40749
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99167
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96255
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Min),A,48.25
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Max),A,132.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,78.62
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,55.25
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,148.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,95.25
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,191.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,143.62
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,98.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,219.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,157.75
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-144.31
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.44
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.25
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78814
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89395
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89624
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Max),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,11.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-96.69
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.23156
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93814
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.40426
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Min),A,46.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Max),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,112.62
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,71.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,127.62
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.19
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.94
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.98
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.97
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,104.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,82.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Min),A,59.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Max),A,156.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,107.75
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Min),A,310.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Max),A,448.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,364.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Min),A,339.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Max),A,476.62
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,412.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Min),A,276.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Max),A,405.25
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.75
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-114.31
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.37
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.25
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.40624
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98425
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96301
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (Min),A,19.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (Max),A,46.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,64.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,133.25
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,88.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,92.25
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,119.25
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,107.25
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,75.75
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,106.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,86.25
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.75
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.25
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66372
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.978
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9743
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Min),A,14.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Max),A,38.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,48.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,92.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,72.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,56.62
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,81.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.25
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.75
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.75
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44094
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99414
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97012
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Min),A,49.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Max),A,109.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,76.62
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,52.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,140.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,85.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,175.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,143.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,99.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,217.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,160.75
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.44
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.62
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80661
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8941
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89703
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Max),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-110.56
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.62
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.34978
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90338
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.33733
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Min),A,41.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Max),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,86.75
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,67.5
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,97.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.17
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.81
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.22
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.14
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,98.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,81.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Min),A,56.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Max),A,150.62
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.75
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Min),A,286.25
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Max),A,402.25
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,348.25
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Min),A,337.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Max),A,418.88
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,389.12
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Min),A,256.75
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Max),A,395.38
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.62
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T17:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.37
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.94
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.94
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35595
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98328
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9682
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (Min),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (Max),A,52.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,71.88
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,117.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,89.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,93.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,140.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,110.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,77.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,113.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,86.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-142.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.44
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6134
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96295
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97671
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Min),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Max),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,18.88
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,50.62
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,109.38
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,66.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,56.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,87.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.56
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.13
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48238
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99274
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97354
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Min),A,21.12
