Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Max),A,96.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,57.88
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,67.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,196.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,125.88
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,107.62
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,197.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,153.62
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,110.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,225.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,168.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-153.13
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.31
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.31
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80832
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89557
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88717
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Min),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Max),A,17.38
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-115.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.31
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.29598
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91135
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.31225
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Min),A,38.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Max),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.62
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,80.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,92.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.38
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.14
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.39
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.09
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.27
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.11
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,101.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,83.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Min),A,58.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Max),A,145.62
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,104.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Min),A,298.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Max),A,431.62
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,358.5
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Min),A,354.88
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Max),A,456.5
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,404.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Min),A,272.62
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Max),A,388.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-116.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.63
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.42037
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98672
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97165
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (Min),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (Max),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,73.62
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,126.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,93.5
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,88.62
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,114.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,101.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,76.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,110.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,84.88
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.19
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5758
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97186
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97873
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Min),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Max),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,19.5
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,60.38
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,95.38
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,89.62
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.38
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,52.62
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,65.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.88
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.56
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.56
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.56
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47518
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99298
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97382
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Min),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Max),A,82.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,62.5
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,62.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,160.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,112.5
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,91.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,179.38
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,151.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,106.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,199.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,160.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.38
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78494
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9006
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8873
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Max),A,16.88
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-110.13
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-47.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.26891
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9136
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.27263
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Min),A,35.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Max),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.62
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.88
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.03
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.11
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,97.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,78.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Min),A,68.62
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Max),A,121.62
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.38
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Min),A,300.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Max),A,404.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,355.88
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Min),A,323.88
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Max),A,431.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,391.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Min),A,262.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Max),A,365.5
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-120.19
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.5
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.3995
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98764
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97082
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (Min),A,12.5
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (Max),A,63.38
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,71.88
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,156.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,98.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,87.5
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,108.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,97.88
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,77.5
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,100.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,86.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.63
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.69
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67352
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97436
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98007
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Min),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Max),A,40.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,52.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,77.62
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.38
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,77.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,53.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,76.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.5
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48614
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99432
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96921
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Min),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Max),A,87.38
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,60.5
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,59.88
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,141.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,108.5
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,90.62
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,179.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,141.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,103.38
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,212.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,150.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-146.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.5
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80627
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89761
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89392
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Max),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-106.19
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.19
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-51.19
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.28161
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91711
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.24419
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Min),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Max),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.38
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.38
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.88
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.7
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,93.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,77.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Min),A,55.88
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Max),A,133.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Min),A,283.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Max),A,405.5
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,346.62
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Min),A,324.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Max),A,416.88
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,373.88
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Min),A,262.88
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Max),A,372.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-118.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.44
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.5
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.38994
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98465
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96133
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (Min),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (Max),A,44.88
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,74.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,120.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,93.38
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,93.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,115.5
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,103.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,83.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,108.5
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,91.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.07
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.13
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67837
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97577
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97897
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Min),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Max),A,41.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,19.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,47.5
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.62
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,78.62
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,53.62
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,78.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.62
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-125.94
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.19
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.13
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49676
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99194
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98013
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Min),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Max),A,97.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,69.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,55.38
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,182.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,106.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,88.38
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,206.5
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,149.62
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,104.38
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,222.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,169.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.69
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.62
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
