Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79742
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90158
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88437
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Max),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-105.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-49.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.07237
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96704
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.38064
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Min),A,39.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Max),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,97.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.62
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,105.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.2
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.33
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.69
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,100.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,83.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Min),A,64.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Max),A,126.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,98.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Min),A,299.5
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Max),A,402.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,344.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Min),A,331.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Max),A,457.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,401.62
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Min),A,270.62
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Max),A,399.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-117.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.94
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.3579
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98462
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96216
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (Min),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (Max),A,53.88
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,70.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,160.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,91.88
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,81.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,107.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,97.38
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,74.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,104.88
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,87.88
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.56
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.56
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.87
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64526
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97812
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96933
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Min),A,14.62
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Max),A,43.38
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,47.62
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,70.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,73.88
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,54.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,83.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.38
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.94
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47323
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99136
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97784
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Max),A,80.88
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,55.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,73.38
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,190.38
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,129.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,90.38
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,226.62
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,158.62
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,108.5
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,210.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,173.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.77636
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8992
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89419
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Max),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-92.56
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.06
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.00197
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98502
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.39983
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Min),A,38.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Max),A,31.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,80.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,102.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.88
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,108.88
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.88
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.91
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.42
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,104.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,82.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Min),A,59.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Max),A,125.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.62
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Min),A,321.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Max),A,433.88
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,375.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Min),A,340.88
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Max),A,480.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,416.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Min),A,275.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Max),A,392.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-116.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.88
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.44
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36968
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98447
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96976
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (Min),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (Max),A,61.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,76.5
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,165.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,95.62
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,90.88
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,111.62
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,102.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,78.38
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,108.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,89.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.56
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.81
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5328
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98441
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96732
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Min),A,17.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Max),A,49.38
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,62.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,125.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,60.88
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,100.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.62
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,53.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,79.88
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.87
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.19
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48992
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99286
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97491
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Min),A,30.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Max),A,90.62
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,60.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,68.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,162.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,120.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,95.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,180.62
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,148.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,109.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,208.62
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,171.62
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.81
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.81
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.38
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.7937
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91223
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89133
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Max),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-91.06
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.62
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.03001
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98639
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.41363
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Min),A,36.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Max),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,75.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,95.88
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,97.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.36
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.67
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.72
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,107.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,82.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Min),A,54.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Max),A,118.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,345.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,442.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,393.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,377.5
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,473.75
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,427.62
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,271.38
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,378.25
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.12
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-114.69
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.19
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.38341
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98676
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96915
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (Min),A,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (Max),A,62.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,74.75
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,159.75
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,94.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,88.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,111.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,99.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,77.88
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,110.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,85.88
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.5
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6174
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98285
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97308
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Min),A,15.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Max),A,43.38
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,60.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,101.5
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.38
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,44.5
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,88.75
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.75
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,54.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,90.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.75
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.5
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.37
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49117
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99078
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97638
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Min),A,36.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Max),A,109.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,63.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,68.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,167.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,112.88
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,95.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,216.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,147.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,106.75
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,225.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,168.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.75
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.19
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80587
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90231
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89709
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Max),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
