Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-87.75
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.0461
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98895
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.41405
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Min),A,40.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Max),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,77.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,81.38
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,108.38
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.75
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.03
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.58
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.81
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,106.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,83.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Min),A,63.75
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Max),A,129.38
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,320.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,451.38
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,376.88
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,362.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,480.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,424.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,268.5
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,400.38
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.75
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.81
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.38
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.31
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.39364
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98749
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97391
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (Min),A,13.75
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (Max),A,57.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,74.5
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,141.88
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,92.38
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,87.75
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,113.38
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,97.5
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,73.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,102.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,81.38
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.94
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.69
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67837
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97092
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97763
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Min),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Max),A,44.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,43.5
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,97.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.75
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,81.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,48.88
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,94.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.75
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.31
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.13
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.37
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46682
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99173
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98563
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Min),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Max),A,83.88
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,58.5
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,61.88
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,153.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,110.5
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,104.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,222.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,158.38
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,96.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,206.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,159.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.38
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.75
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79458
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89816
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88534
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Max),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-89.19
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.81
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.01146
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98874
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.45052
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Min),A,43.88
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Max),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,83.5
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,101.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.88
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,86.5
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,107.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.88
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.36
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.73
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.02
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.52
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.8
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,104.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Min),A,52.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Max),A,125.5
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,308.75
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,417.88
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,363.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,364.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,475.38
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,416.38
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,247.88
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,363.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-114.5
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.44
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.81
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.40105
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98593
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96982
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (Min),A,12.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (Max),A,66.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,70.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,161.88
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,91.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,88.75
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,113.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,100.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,73.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,110.5
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,87.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.69
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.19
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5819
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96472
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97556
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Min),A,14.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Max),A,39.88
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,50.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,93.38
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.75
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,37.88
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,82.38
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.38
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,49.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,79.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.81
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.75
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4742
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99124
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97922
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Min),A,33.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Max),A,95.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,64.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,55.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,146.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,107.5
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,101.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,210.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,152.5
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,109.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,212.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,161.75
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.19
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.06
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.7966
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90079
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88901
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Max),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-89.75
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.01476
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98871
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.43005
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Min),A,42.75
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Max),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,80.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,95.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.88
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,81.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,102.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.38
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.11
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.97
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.66
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.83
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.28
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,106.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,80.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Min),A,56.88
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Max),A,131.38
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,92.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,310.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,423.88
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,362.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,373.5
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,459.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,421.88
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,256.75
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,376.88
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.88
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.19
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.81
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.13
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36306
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98361
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96063
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (Min),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (Max),A,50.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,84.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,154.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,102.38
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,93.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,114.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,102.5
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,85.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,125.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,94.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.07
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.94
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70156
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97345
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97604
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Min),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Max),A,37.88
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.38
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.88
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,71.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.88
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,49.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,76.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.75
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.44
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.56
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48852
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99298
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98599
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,43.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Min),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Max),A,107.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,60.5
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,64.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,158.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,121.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,99.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,232.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,171.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,96.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,223.38
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,168.38
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-140.94
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.81
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.94
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78088
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90014
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88876
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Max),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,12.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-86.37
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.19
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.05547
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98868
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.43539
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Min),A,44.38
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Max),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,97.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.62
