Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,82.75
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,111.88
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.38
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.23
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.05
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.7
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.53
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,108.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,83.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Min),A,65.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Max),A,119.38
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,90.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,328.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,430.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,379.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,371.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,486.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,435.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,264.75
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,392.5
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.88
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.19
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.37
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.37325
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98441
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96399
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (Min),A,14.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (Max),A,44.75
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,76.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,130.5
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,101.75
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,87.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,108.5
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,99.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,79.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,121.5
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,92.38
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.81
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.63
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65576
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97601
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9689
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Min),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Max),A,42.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,47.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,73.88
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.88
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,74.38
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,52.5
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,80.75
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.69
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47384
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99258
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97839
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Min),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Max),A,89.88
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,57.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.88
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,162.75
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,94.88
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,189.38
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,146.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,97.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,188.38
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,149.38
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-152.13
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.75
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.19
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79944
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90091
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89099
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Min),A,9.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Max),A,17.75
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-89.37
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.87
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.0226
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98901
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.43172
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Min),A,46.75
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Max),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,81.88
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,98.5
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,81.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,108.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.14
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.11
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,102.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,78.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Min),A,53.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Max),A,125.88
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Min),A,302.5
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Max),A,417.38
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,365.5
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Min),A,354.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Max),A,444.5
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,408.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Min),A,254.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Max),A,367.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-110.06
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.81
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.19
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35998
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97992
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96274
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (Min),A,14.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (Max),A,64.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,76.5
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,163.38
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,99.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,88.88
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,110.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,99.75
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,75.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,107.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,88.38
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.94
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.56
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.44
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71048
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97943
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96777
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Min),A,15.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Max),A,38.88
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,80.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,68.38
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,55.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,84.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.38
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.69
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46297
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99368
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9837
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Min),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Max),A,83.5
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,49.5
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,68.5
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,142.5
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,110.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,82.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,205.75
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,136.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,97.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,192.38
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,150.5
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.81
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.81
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79623
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89825
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91226
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Max),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,12.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-85.75
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.88
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.05046
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98465
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.40978
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Min),A,38.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Max),A,31.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,75.75
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,96.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.75
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,77.88
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,101.88
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.06
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.86
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,254.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.83
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,97.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,79.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Min),A,55.62
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Max),A,102.5
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Min),A,292.25
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Max),A,418.5
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,354.88
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Min),A,327.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Max),A,457.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,387.12
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Min),A,266.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Max),A,377.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T15:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-110.81
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.81
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.31
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36196
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98126
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96588
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (Min),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (Max),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,79.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,132.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,96.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,93.75
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,120.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,106.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,72.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,104.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,87.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-143.38
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.06
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60412
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98523
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97943
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Min),A,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Max),A,40.62
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,120.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,99.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,53.5
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,97.62
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.81
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.87
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48092
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99155
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96936
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Min),A,33.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Max),A,102.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,70.38
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,57.5
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,145.75
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,110.38
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,93.38
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,204.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,152.62
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,115.5
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,209.5
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,166.5
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-152.69
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.62
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.56
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80066
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8952
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8854
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Min),A,8.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Max),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-85.75
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07356
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98199
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.41872
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Min),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Max),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.75
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,93.38
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.75
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,70.5
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.16
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.69
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.27
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.52
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,106.0
