Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,85.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Min),A,61.62
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Max),A,119.75
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,82.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,316.38
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,430.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,381.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,350.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,477.62
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,422.75
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,274.38
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,416.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-116.56
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.62
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.94
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.38897
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98004
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96497
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (Min),A,16.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (Max),A,47.38
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,28.5
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,77.38
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,145.5
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,99.38
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,107.62
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,130.75
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,116.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,85.5
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,117.38
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,96.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.75
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59609
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96374
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98047
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Min),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Max),A,41.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,59.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,93.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,78.5
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.38
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,49.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,78.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.44
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.13
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.69
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.484
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99142
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97379
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Min),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Max),A,100.5
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,63.38
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,55.5
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,147.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.38
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,99.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,181.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,142.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,104.5
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,217.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,158.75
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.06
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79471
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8995
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89218
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Min),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Max),A,19.5
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-89.19
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.05974
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98206
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.40612
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Min),A,35.62
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Max),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,76.62
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,95.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,70.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,95.38
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.62
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.11
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.94
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.7
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.5
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.44
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,103.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,81.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Min),A,55.5
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Max),A,117.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,298.75
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,406.62
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,365.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,358.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,454.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,412.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,270.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,395.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.62
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-116.18
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.56
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.81
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35811
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98035
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96597
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (Min),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (Max),A,56.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,79.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,161.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,102.38
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,108.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,137.75
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,118.62
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,84.38
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,125.5
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,93.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.87
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.81
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5823
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98175
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98801
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Min),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Max),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,16.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,68.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,105.62
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,53.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,107.62
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,49.75
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,100.38
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.5
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.19
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.63
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47091
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99149
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97366
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Min),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Max),A,95.62
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,55.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,171.62
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,108.75
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,85.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,185.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,139.5
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,107.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,187.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,153.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.81
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.44
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.77835
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89996
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88333
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Max),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,12.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-82.19
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07579
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98221
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.40035
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Min),A,40.62
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Max),A,30.75
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,75.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,95.5
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.38
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,67.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,93.38
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.2
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.22
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.95
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.77
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,107.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,83.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Min),A,59.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Max),A,109.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,331.38
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,466.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,386.62
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,369.5
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,508.38
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,428.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,267.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,390.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.44
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.31
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.94
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36199
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9808
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96298
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (Min),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (Max),A,55.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,82.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,154.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,97.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,106.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,132.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,117.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,84.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,114.62
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,92.38
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.69
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.56
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67831
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97571
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98019
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Min),A,13.75
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Max),A,45.75
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,43.75
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,85.38
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.38
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,71.38
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,49.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,86.75
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.31
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.06
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.56
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46432
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99368
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97314
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Min),A,37.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Max),A,94.38
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,61.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,63.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,159.38
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,112.38
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,90.38
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,176.62
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,140.75
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,107.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,208.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,160.5
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.06
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.31
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79458
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91012
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89932
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Max),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,12.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-86.69
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.03697
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98303
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.4153
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Min),A,43.38
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Max),A,34.38
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,77.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,103.75
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.75
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,98.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.2
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.11
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.23
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.95
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,101.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,80.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Min),A,53.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Max),A,109.5
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,310.5
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,419.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,366.75
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,349.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,457.75
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,406.75
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,266.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,385.38
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.5
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.06
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
