Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.44
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.3445
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97757
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95245
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (Min),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (Max),A,60.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,78.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,164.75
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,95.5
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,105.5
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,121.5
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,110.75
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,79.62
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,112.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,89.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.69
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64132
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97501
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98001
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Min),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Max),A,38.5
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,18.75
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,58.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,88.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,73.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,74.62
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.56
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.94
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.93
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44048
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99011
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96997
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Min),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Max),A,82.62
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,54.5
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,56.5
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,150.38
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,100.62
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,72.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,179.62
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,129.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,86.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,183.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,142.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78927
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90097
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88312
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Max),A,19.62
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-94.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.01506
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98413
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.40771
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Min),A,44.38
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Max),A,37.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,84.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,108.62
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,82.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,104.75
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.3
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.33
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.86
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.36
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.77
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,98.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Min),A,54.62
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Max),A,108.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,318.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,450.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,366.62
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,337.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,438.62
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,392.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,242.38
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,344.5
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.62
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-110.19
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.44
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36782
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9791
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95697
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (Min),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (Max),A,47.38
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,66.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,155.75
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,91.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,96.38
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,122.75
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,107.75
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,72.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,109.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,85.38
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.87
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.06
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65954
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97122
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9733
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Min),A,11.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Max),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,45.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,74.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,82.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,49.75
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,69.5
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.75
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.69
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4453
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99161
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97229
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Min),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Max),A,90.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,58.62
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,52.5
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,128.62
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,87.5
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,183.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,137.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,82.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,177.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,138.5
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-138.75
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.94
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78857
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89593
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8996
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Min),A,9.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Max),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-90.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.62
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.02083
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98331
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.41711
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Min),A,44.75
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Max),A,35.75
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,83.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,106.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.62
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.88
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,101.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.09
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.03
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.05
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.89
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.75
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,99.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Min),A,61.25
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Max),A,114.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,86.62
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,297.75
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,437.75
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,347.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,343.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,441.62
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,393.38
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,240.38
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,355.62
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.12
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-116.18
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.06
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.5
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.39464
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97995
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96667
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (Min),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (Max),A,48.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,73.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,154.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,93.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,104.38
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,134.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,117.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,76.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,109.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,91.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.94
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.13
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54839
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97137
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96973
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Min),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Max),A,40.5
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,64.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,100.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.5
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,53.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,92.38
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,53.38
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,91.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.75
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.5
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.81
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45055
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99426
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9668
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Min),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Max),A,93.75
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,61.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,61.75
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,148.5
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,110.25
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,85.5
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,176.5
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,135.25
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,105.5
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,202.5
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,155.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.44
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.56
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78262
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89618
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88574
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Max),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-94.69
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.03484
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9823
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.40151
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Min),A,45.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Max),A,35.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.5
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,99.38
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,97.25
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.75
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.14
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.89
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.27
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.5
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.02
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,104.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,79.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Min),A,55.5
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Max),A,123.5
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,321.25
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,430.38
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,377.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,360.25
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,457.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,413.38
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,261.38
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,374.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-110.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.94
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.13
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36339
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97995
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96341
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (Min),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (Max),A,49.38
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,77.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,160.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,93.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,108.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,131.38
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,117.12
