Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,83.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,111.38
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,95.75
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.06
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59774
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97821
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97028
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Min),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Max),A,41.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,18.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,61.5
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,95.25
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,38.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,85.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.75
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,53.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,84.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.94
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.87
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46123
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99228
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.974
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Min),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Max),A,107.25
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,61.5
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,63.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,147.38
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,115.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,70.75
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,207.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,139.38
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,112.75
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,215.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,168.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-140.81
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.06
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.8013
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89865
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88815
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Max),A,17.25
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-83.94
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.75
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.06862
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98312
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.38973
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Min),A,39.75
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Max),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,71.75
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,98.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.38
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,72.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,100.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.25
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.05
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.06
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.09
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.69
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.78
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,104.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,84.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Min),A,51.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Max),A,135.75
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.38
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,321.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,441.25
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,373.38
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,341.38
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,468.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,412.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,280.25
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,396.25
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.94
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.31
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.06
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.38323
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98035
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96597
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (Min),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (Max),A,52.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,28.75
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,80.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,149.38
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,94.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,106.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,129.25
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,117.38
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,81.38
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,114.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,90.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.37
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.06
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.69
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69335
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98035
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97171
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Min),A,12.5
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Max),A,39.25
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,55.25
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,78.25
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.38
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,50.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,76.38
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.25
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.56
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.37
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46398
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99506
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98297
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Min),A,19.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Max),A,110.5
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,55.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,159.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,103.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,67.75
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,211.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,139.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,87.75
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,226.25
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,141.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.81
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.75
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.19
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78988
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89462
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88602
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Max),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-88.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.69
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.03148
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98251
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.40346
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Min),A,41.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Max),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,79.38
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,100.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.25
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.75
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,96.5
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.16
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.27
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.02
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.34
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,101.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,76.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Min),A,56.25
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Max),A,142.5
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,85.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,294.38
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,406.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,352.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,331.25
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,480.75
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,401.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,247.75
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,395.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.5
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-115.25
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.44
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35344
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97928
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95819
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (Min),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (Max),A,49.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,79.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,151.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,94.75
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,105.5
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,124.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,113.75
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,72.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,108.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,87.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.25
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.87
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67422
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9772
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97934
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Min),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Max),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.5
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,76.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,72.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,49.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,78.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.75
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.19
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.81
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46914
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99384
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98486
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Min),A,39.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Max),A,85.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,67.38
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,52.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,134.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,86.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,183.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,147.75
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,100.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,209.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,157.25
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.31
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.8023
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89917
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88391
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Max),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-86.63
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.69
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.04494
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98563
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.40853
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Min),A,40.38
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Max),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,78.5
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,95.5
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,82.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,101.75
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.31
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.19
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.33
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.89
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.39
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,103.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,78.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Min),A,56.38
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Max),A,119.75
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,290.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,394.25
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,357.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,454.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,410.38
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,256.25
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,378.25
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-110.44
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.63
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.37215
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97971
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96075
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (Min),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (Max),A,54.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,31.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,78.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,162.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,93.5
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,103.38
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,130.5
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,112.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,82.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,121.5
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,99.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.44
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.5
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.75
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63058
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97754
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97839
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Min),A,12.5
