Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Max),A,40.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,16.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,49.25
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,107.25
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,86.75
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,106.25
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.87
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.13
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45388
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98975
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97137
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Min),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Max),A,79.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,56.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,60.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,153.25
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,100.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,86.75
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,165.25
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,134.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,102.38
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,186.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,147.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.56
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.94
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.44
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79101
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89438
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89401
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Max),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-84.63
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08717
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98468
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.40566
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Min),A,46.25
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Max),A,35.75
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,78.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,113.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,80.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,120.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.19
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.31
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.72
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.69
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,104.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,80.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Min),A,53.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Max),A,115.38
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Min),A,298.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Max),A,417.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,359.25
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Min),A,357.75
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Max),A,455.38
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,413.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Min),A,268.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Max),A,392.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.75
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-117.19
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.87
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.56
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.3564
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9805
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95853
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (Min),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (Max),A,51.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,28.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,64.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,125.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,86.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,118.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,100.38
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,62.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,99.38
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.56
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58285
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98242
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98166
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Min),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Max),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,16.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,43.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,119.25
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,94.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,55.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,93.75
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.25
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.5
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45711
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99286
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96707
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Min),A,43.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Max),A,104.25
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,76.5
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,151.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.38
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,95.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,200.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,147.5
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,101.25
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,206.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,164.38
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.38
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.31
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.5
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80902
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89548
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89535
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Max),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-81.13
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.94
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.05037
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98636
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.44372
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Min),A,50.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Max),A,41.75
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,82.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,103.38
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.25
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,81.75
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,111.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.75
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.17
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.48
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.83
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.81
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,108.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,82.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Min),A,67.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Max),A,138.5
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,97.75
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Min),A,297.25
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Max),A,423.75
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,364.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Min),A,364.75
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Max),A,486.5
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,430.5
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Min),A,278.25
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Max),A,393.88
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.62
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T13:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.94
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.56
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.41598
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98395
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96286
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (Min),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (Max),A,49.38
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,69.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,141.88
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,81.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,95.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,114.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,100.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,66.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,90.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,76.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66497
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97018
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96783
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Min),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Max),A,35.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,85.88
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.38
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.88
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,54.38
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,79.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.88
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.19
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.69
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48074
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9892
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96332
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Min),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Max),A,105.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,76.88
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,142.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,105.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,92.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,200.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,148.38
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,114.88
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,238.88
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,171.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.44
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.81
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80896
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8974
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88363
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Max),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-84.56
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.44
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.0461
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98819
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.43908
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Min),A,48.88
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Max),A,42.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,84.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,99.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,89.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,111.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.27
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.11
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.23
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.23
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.7
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,103.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,79.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Min),A,57.88
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Max),A,146.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,106.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Min),A,276.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Max),A,388.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,340.38
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Min),A,357.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Max),A,467.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,411.38
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Min),A,257.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Max),A,391.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-120.56
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.81
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.43
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36248
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98233
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96616
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (Min),A,14.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (Max),A,51.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,30.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,60.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,139.38
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,80.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,97.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,114.38
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,100.88
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,61.88
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,98.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,72.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53478
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95966
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97235
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Min),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Max),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,16.88
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,61.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,101.88
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,79.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,50.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,81.88
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.38
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.88
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.31
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.0
