Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44823
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98737
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96878
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Min),A,28.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Max),A,90.38
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,57.38
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,56.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,155.38
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,85.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,182.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,134.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,106.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,185.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,151.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.76934
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90143
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88141
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Max),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-85.37
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.06
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09581
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98846
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.40319
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Min),A,46.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Max),A,37.88
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,78.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,99.88
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,87.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,110.38
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.09
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.88
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.06
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.45
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.95
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,103.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Min),A,54.38
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Max),A,123.38
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,84.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Min),A,314.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Max),A,428.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,368.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Min),A,363.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Max),A,444.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,410.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Min),A,250.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Max),A,366.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.69
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35348
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98199
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96356
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (Min),A,14.88
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (Max),A,43.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,66.38
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,138.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,77.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,85.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,110.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,96.38
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,63.88
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,101.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.07
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70834
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97021
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97781
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Min),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Max),A,38.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,67.88
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,67.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,48.88
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,89.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.38
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.88
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45812
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99133
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97333
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Min),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Max),A,86.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,61.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,59.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,146.88
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,110.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,101.38
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,177.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,149.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,110.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,189.38
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,157.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.56
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.31
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80517
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89688
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8999
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Max),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-86.94
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.02535
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99136
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.42583
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Min),A,50.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Max),A,41.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,87.38
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,118.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,92.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,125.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.22
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.23
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.19
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.52
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,101.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,75.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Min),A,55.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Max),A,127.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Min),A,295.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Max),A,390.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,345.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Min),A,355.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Max),A,442.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,402.88
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Min),A,251.88
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Max),A,355.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.13
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.57
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.38177
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9826
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95224
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (Min),A,12.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (Max),A,54.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,59.88
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,137.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,76.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,70.38
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,107.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,88.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,76.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,100.38
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,85.38
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-143.19
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.06
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68255
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96878
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.978
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Min),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Max),A,29.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,75.38
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,48.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,63.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.38
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.44
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.69
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46648
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99249
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9632
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Min),A,29.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Max),A,97.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,75.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,163.88
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,91.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,180.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,135.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,103.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,184.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,152.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-152.56
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.56
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.94
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79773
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91077
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88119
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Min),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Max),A,19.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-86.81
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.19
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.02904
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99167
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.41225
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Min),A,45.38
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Max),A,39.38
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,87.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,102.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,90.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,111.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.16
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.86
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.59
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.72
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.91
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,96.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,75.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Min),A,60.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Max),A,121.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Min),A,277.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Max),A,368.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,321.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Min),A,337.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Max),A,435.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,382.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Min),A,257.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Max),A,346.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.63
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.33864
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97208
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95257
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (Min),A,14.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (Max),A,75.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,53.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,155.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,59.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,89.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,71.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,70.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,117.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,83.38
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.13
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.06
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6343
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97845
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97778
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Min),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Max),A,47.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,17.38
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,46.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,97.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,84.38
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,48.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,65.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.88
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.69
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45876
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99225
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96704
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Min),A,31.38
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Max),A,95.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,63.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,136.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,87.38
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,166.88
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,133.88
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,88.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,196.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,142.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
