Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.19
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.94
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.19
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.76135
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89871
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89545
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Max),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,14.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-89.56
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.06902
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9892
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.39498
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Min),A,44.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Max),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,84.38
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,100.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,89.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,105.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.16
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.98
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.55
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.84
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.06
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,93.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Min),A,53.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Max),A,112.38
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Min),A,288.38
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Max),A,398.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,335.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Min),A,323.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Max),A,414.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,369.88
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Min),A,240.88
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Max),A,352.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-108.94
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.37319
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98029
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94327
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (Min),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (Max),A,63.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,42.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,45.38
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,119.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.38
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,59.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,100.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,84.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,72.88
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,111.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,86.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56381
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97864
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97739
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Min),A,14.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Max),A,42.88
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,58.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,101.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,52.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,83.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,45.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,73.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.38
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.31
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.94
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.63
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45418
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99429
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97513
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Min),A,34.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Max),A,86.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,64.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,53.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,138.38
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.38
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,81.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,159.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,124.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,89.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,199.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,154.38
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-145.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.56
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.69
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78976
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89895
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88992
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Max),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-86.19
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.44
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.69
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.12459
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98257
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.39333
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Min),A,41.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Max),A,35.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,78.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,98.88
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,83.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,105.88
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.14
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.45
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.75
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.98
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.48
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,95.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,76.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Min),A,53.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Max),A,126.88
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,90.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Min),A,276.88
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Max),A,395.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.12
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Min),A,336.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Max),A,411.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,377.25
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Min),A,257.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Max),A,363.62
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T12:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-116.94
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.44
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.69
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36602
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98022
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95663
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (Min),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (Max),A,54.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,51.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,136.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,82.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,107.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,89.62
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,81.62
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,115.88
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,90.62
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.93
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.25
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.31
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68624
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97986
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97586
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Min),A,14.25
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Max),A,48.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,55.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,116.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.62
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,86.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,44.88
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,73.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.62
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.19
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46917
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99542
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97543
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Min),A,42.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Max),A,88.62
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,60.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,135.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,80.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,177.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,127.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,88.25
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,198.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,142.62
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.56
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78714
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90146
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89386
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Max),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-80.56
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.69
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.88
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.11745
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98563
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.38286
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Min),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Max),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,81.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,98.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.62
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,84.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,102.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.25
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.2
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.48
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.84
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.81
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.14
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,92.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,74.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Min),A,52.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Max),A,109.88
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.88
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,285.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,379.25
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.88
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,315.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,407.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,368.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,245.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,365.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.88
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-114.19
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.94
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.39098
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98199
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96539
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (Min),A,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (Max),A,59.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,68.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,152.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,85.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,83.62
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,111.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,95.25
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,74.25
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,101.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,84.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.88
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.13
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67041
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97134
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97165
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Min),A,13.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Max),A,44.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,19.88
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,55.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,83.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.62
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,67.88
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,44.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,53.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.43
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45171
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99326
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97794
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Min),A,45.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Max),A,84.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,68.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,129.25
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,86.62
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,178.25
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,131.25
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,97.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,209.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,147.62
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-143.62
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.44
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.44
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.77627
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8977
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90143
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Max),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,13.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
