Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-87.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.25
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.0768
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98773
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.39055
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Min),A,43.25
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Max),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,81.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,103.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,85.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,107.88
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.36
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.97
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.03
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,95.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Min),A,52.88
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Max),A,105.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Min),A,287.62
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Max),A,399.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,335.25
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Min),A,331.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Max),A,437.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,379.88
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Min),A,250.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Max),A,365.88
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.25
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-119.44
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.25
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.56
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36239
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97522
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96326
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (Min),A,15.62
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (Max),A,55.88
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,73.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,146.88
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,86.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,75.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,126.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,91.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,72.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,104.88
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,85.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59759
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97266
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98117
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Min),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Max),A,54.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,54.88
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,122.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,81.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,66.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.94
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.63
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46648
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99207
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9791
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Min),A,34.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Max),A,101.62
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,63.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,54.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,146.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.88
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,96.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,197.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,150.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,91.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,192.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,143.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.56
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.06
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79937
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89929
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89053
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Max),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-85.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.12105
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98401
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.38235
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Min),A,37.25
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Max),A,31.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,77.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,96.88
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.25
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,82.62
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,100.25
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.73
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.95
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.36
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.7
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,99.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,75.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Min),A,55.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Max),A,132.25
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Min),A,297.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Max),A,414.25
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,350.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Min),A,332.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Max),A,466.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,395.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Min),A,243.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Max),A,355.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.88
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.56
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.63
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35933
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97784
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9527
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (Min),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (Max),A,47.88
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,58.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,136.88
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,74.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,71.88
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,98.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,84.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,73.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,96.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,81.25
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.87
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.06
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68103
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96896
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98108
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Min),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Max),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,55.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,82.25
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,44.62
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,59.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.69
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.06
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.44
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46145
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9913
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96957
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Min),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Max),A,79.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,49.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,57.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,148.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,104.88
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,85.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,176.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,134.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,82.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,196.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,133.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-139.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.88
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.94
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79287
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90112
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88937
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Max),A,17.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-81.63
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.43
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09172
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98624
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.37053
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Min),A,38.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Max),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,81.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,100.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.88
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,83.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,103.62
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.31
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.11
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.31
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,90.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Min),A,54.25
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Max),A,101.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Min),A,289.62
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Max),A,389.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,340.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Min),A,320.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Max),A,400.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,363.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Min),A,228.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Max),A,356.62
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.94
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.25
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.40575
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97772
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9581
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (Min),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (Max),A,52.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,54.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,94.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,76.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,71.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,102.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,83.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,75.62
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,122.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,97.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.13
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.56
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.19
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65512
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9743
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98209
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Min),A,15.25
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Max),A,40.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,51.62
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,94.25
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.62
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.62
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,68.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.88
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.13
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.56
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46825
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99554
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98221
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Min),A,31.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Max),A,85.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,60.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.25
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,187.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,110.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,102.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,202.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,153.88
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,90.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,204.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,149.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80069
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89957
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89593
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Max),A,17.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-84.94
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08272
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98672
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.3817
