Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Min),A,41.62
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Max),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,83.25
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,102.88
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,86.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,106.25
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.88
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.19
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.88
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.91
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.92
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,97.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,79.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Min),A,53.88
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Max),A,103.62
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Min),A,289.88
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Max),A,418.62
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,358.88
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Min),A,338.25
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Max),A,440.25
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,388.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Min),A,241.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Max),A,377.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.25
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-119.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.25
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.37
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.42574
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98795
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97278
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (Min),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (Max),A,51.25
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,58.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,97.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,75.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,69.88
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,124.25
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,86.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,70.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,104.62
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,82.88
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57046
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98044
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9837
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Min),A,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Max),A,40.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,43.25
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,73.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,53.25
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,38.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.62
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.25
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.19
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4356
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99271
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97946
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Max),A,81.25
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,49.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,52.88
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,144.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,87.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,178.25
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,128.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,77.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,183.88
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,125.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.62
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.94
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.19
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80041
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90344
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89621
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Max),A,18.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-85.37
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08467
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98633
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.37981
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Min),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Max),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,82.25
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,97.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,85.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,103.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.38
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.34
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.11
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.23
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.11
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,91.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Min),A,53.25
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Max),A,95.88
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Min),A,274.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Max),A,370.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Min),A,317.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Max),A,411.75
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,366.62
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Min),A,212.62
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Max),A,325.62
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T11:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.94
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.69
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.56
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.41546
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98099
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97098
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (Min),A,14.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (Max),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,70.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,101.88
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,81.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,78.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,101.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,85.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,66.75
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,98.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,77.75
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.56
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.43487
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97046
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98343
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Min),A,6.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Max),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,67.88
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.38
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,69.38
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.75
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.38
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.31
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.44
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46444
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99371
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97998
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Min),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Max),A,82.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,54.88
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.38
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,126.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.88
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,81.75
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,154.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,125.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,89.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,181.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,140.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.37
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.31
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78894
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90082
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88415
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Max),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-83.31
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,23.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.0988
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98328
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.37096
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Min),A,41.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Max),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,80.38
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,94.38
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,86.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,99.88
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.31
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.11
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.58
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.06
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,91.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Min),A,51.38
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Max),A,88.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Min),A,271.75
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Max),A,356.75
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.38
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Min),A,318.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Max),A,398.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,365.75
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Min),A,224.75
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Max),A,319.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.38
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-119.06
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.56
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.44
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36098
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97787
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96439
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (Min),A,12.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (Max),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,69.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,101.88
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,80.75
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,72.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,94.88
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,81.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,63.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,100.38
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,75.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-114.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.48626
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9772
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97998
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Min),A,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Max),A,30.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.88
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.19
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.94
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.75
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46069
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99484
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97556
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Min),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Max),A,82.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,50.88
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,51.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,170.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,84.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,159.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,124.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,73.88
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,185.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,128.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-140.94
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.06
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.94
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78296
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91443
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89902
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Max),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.38
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-84.63
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.31
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-47.56
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1292
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98114
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.36785
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Min),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Max),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,77.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,91.88
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.38
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,84.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,98.88
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.38
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.27
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.3
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.36
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
