Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.31
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,91.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Min),A,46.88
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Max),A,90.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Min),A,268.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Max),A,373.75
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.88
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Min),A,301.88
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Max),A,405.75
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.38
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Min),A,187.38
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Max),A,323.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-106.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.38
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.37
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.39803
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97781
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96381
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (Min),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (Max),A,73.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,78.38
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,146.38
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,88.75
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,67.38
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,105.88
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,86.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,69.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,111.88
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,83.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.36983
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94046
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95282
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Max),A,50.38
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,85.88
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.441
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99231
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97589
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Min),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Max),A,84.75
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,51.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,52.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,149.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,84.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,174.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,128.88
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,76.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,172.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,131.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.31
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.31
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.77902
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90021
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88293
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Max),A,16.88
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-80.81
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.69
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.56
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.12541
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98343
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.36669
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Min),A,39.75
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Max),A,34.75
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,79.38
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,91.88
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,87.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,104.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.75
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.27
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.52
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.08
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.2
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,90.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Min),A,45.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Max),A,93.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Min),A,273.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Max),A,374.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Min),A,308.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Max),A,398.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Min),A,183.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Max),A,299.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-121.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.81
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.94
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.40429
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97018
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96042
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (Min),A,12.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (Max),A,72.75
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,62.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,140.38
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,81.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,68.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,88.75
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,77.88
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,70.75
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,97.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,84.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-110.69
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.39345
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9404
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96078
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Min),A,6.75
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Max),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,72.75
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,67.75
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.56
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4598
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99274
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98074
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Min),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Max),A,86.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,58.38
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,150.75
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,88.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,171.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,135.38
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,80.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,162.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,126.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-141.31
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78933
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89496
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89245
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Max),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-82.81
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.11604
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98431
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.37188
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Min),A,39.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Max),A,34.75
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,79.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,95.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,87.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,105.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.75
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.19
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.41
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.41
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.31
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,91.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Min),A,46.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Max),A,100.38
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Min),A,238.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Max),A,359.38
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.38
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Min),A,317.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Max),A,418.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,363.75
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Min),A,200.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Max),A,304.75
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-110.56
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.44
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.13
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35763
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96646
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95645
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (Min),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (Max),A,65.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,60.38
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,128.75
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,76.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,61.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,92.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,77.38
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,61.75
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,115.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,84.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.87
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.81
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.35573
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92776
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95782
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Min),A,5.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Max),A,19.75
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.75
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,57.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.06
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44353
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99051
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98529
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Min),A,42.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Max),A,90.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,62.38
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.38
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,118.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,89.75
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,187.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,134.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,96.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,188.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,141.88
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.81
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79409
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90079
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88864
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Max),A,19.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-85.44
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.94
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07536
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9841
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.38939
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Min),A,41.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Max),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,78.88
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,96.88
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,85.38
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,101.75
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.27
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.14
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.56
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.09
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,89.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Min),A,46.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Max),A,103.75
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.88
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Min),A,231.38
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Max),A,345.75
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Min),A,307.38
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Max),A,405.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,356.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Min),A,208.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Max),A,318.0
