Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.75
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-114.44
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.06
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.38109
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97229
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96323
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (Max),A,53.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,56.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,109.88
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,73.88
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,53.38
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,108.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,78.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,54.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,101.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-109.44
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.63
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.30623
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93378
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9508
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Min),A,6.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Max),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45547
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99182
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98996
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Min),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Max),A,65.75
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,48.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,63.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,165.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,95.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,160.75
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,137.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,106.75
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,182.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,152.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.81
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80423
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90109
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89953
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Max),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-81.94
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10677
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98645
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.38509
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Min),A,39.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Max),A,34.38
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,80.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,97.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,87.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,104.88
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.27
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.78
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.06
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.61
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.02
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,91.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Min),A,44.62
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Max),A,93.38
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Min),A,272.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Max),A,359.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.38
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Min),A,313.25
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Max),A,401.88
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,363.88
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Min),A,204.12
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Max),A,305.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T10:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.75
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.93
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.06
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36654
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97366
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9548
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (Min),A,17.75
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (Max),A,42.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,80.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,114.25
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,90.75
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,95.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,110.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,98.25
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,64.38
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,83.12
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,70.12
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-112.37
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.41717
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95898
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95486
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Min),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Max),A,35.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.13
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45183
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99176
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98196
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Min),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Max),A,93.25
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,63.75
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,121.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,84.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,183.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,132.75
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,101.75
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,189.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,148.25
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.06
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.25
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79318
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90149
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8909
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Max),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-83.81
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.81
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.11653
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98431
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.36019
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Min),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Max),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,77.38
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,95.38
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,82.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,103.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.23
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.58
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.69
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.69
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,90.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Min),A,43.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Max),A,94.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.75
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Min),A,261.38
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Max),A,346.12
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Min),A,308.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Max),A,414.38
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,361.75
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Min),A,202.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Max),A,306.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.69
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.87
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.40102
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96771
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96081
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (Min),A,14.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (Max),A,63.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,78.38
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,145.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,93.75
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,81.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,110.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,92.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,68.38
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,100.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,83.12
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-113.06
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.4201
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92847
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95605
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Min),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Max),A,29.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,17.38
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,62.38
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.75
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.25
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.12
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.06
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.13
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43319
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99106
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98029
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Min),A,29.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Max),A,94.75
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,60.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,118.12
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,74.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,174.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,122.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,94.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,172.38
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,141.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.81
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.06
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78665
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90326
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89071
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Max),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-83.13
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.11687
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98404
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.37527
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Min),A,42.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Max),A,34.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,77.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,112.12
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.75
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,82.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,114.12
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.19
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.66
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.72
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.59
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,88.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Min),A,43.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Max),A,76.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Min),A,256.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Max),A,385.38
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.25
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Min),A,303.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Max),A,402.12
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,351.12
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Min),A,199.25
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Max),A,302.75
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-119.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.56
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.06
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.40536
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96402
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95358
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (Min),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (Max),A,76.25
