Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,57.25
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,152.12
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,91.75
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,56.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,95.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,75.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,61.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,101.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,77.25
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-110.37
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.12
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.44884
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95416
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95618
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Min),A,4.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Max),A,55.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,15.12
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,71.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.63
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.69
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.19
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44537
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99261
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97766
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Min),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Max),A,71.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,53.12
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.12
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,137.25
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,80.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,125.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,113.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,91.25
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,165.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,133.75
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-141.56
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.44
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.75744
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90137
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89126
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Max),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,12.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-77.19
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.31
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.69
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.15001
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98218
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.36959
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Min),A,39.75
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Max),A,33.38
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,76.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,93.38
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.38
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,84.25
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,100.38
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.12
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.27
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.06
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.66
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.69
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,80.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Min),A,43.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Max),A,81.12
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.75
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,231.12
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,384.25
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,281.75
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,355.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.25
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,188.38
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,284.38
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.38
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.57
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.13
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36104
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96719
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93869
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (Min),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (Max),A,53.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,67.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,143.25
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,82.38
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,59.25
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,101.25
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,85.38
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,63.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,108.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,84.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-114.12
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.44137
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95914
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96371
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Min),A,7.25
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Max),A,37.12
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,12.38
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.19
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.75
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46166
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9924
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98758
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Min),A,34.12
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Max),A,75.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,56.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,103.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.75
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,73.38
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,137.12
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,111.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,95.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,171.25
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,135.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.44
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.69
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.06
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79376
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90359
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88443
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Max),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-82.75
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.06
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.31
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.11052
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98288
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.38448
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Min),A,38.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Max),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,77.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.38
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,82.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,97.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.38
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.34
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.91
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.92
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.69
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.66
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,83.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Min),A,45.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Max),A,92.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.38
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,234.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,310.75
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.38
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,285.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,354.75
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.75
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,199.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,295.38
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.57
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.13
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.13
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34267
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97372
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94058
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (Min),A,14.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (Max),A,55.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,48.25
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,138.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,69.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,96.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,81.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,47.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,105.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-109.63
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.32146
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95978
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95193
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Min),A,8.75
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Max),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,59.75
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.38
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.12
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.25
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.19
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4569
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99451
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98642
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Min),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Max),A,81.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,52.25
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,47.38
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,113.12
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,75.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,156.25
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,115.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,84.75
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,175.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,131.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.75
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.19
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79403
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89624
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89645
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Max),A,18.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-85.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1003
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98166
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.39886
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Min),A,44.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Max),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,77.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,109.12
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,81.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,113.38
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.33
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.36
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.84
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.94
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.69
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,87.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Min),A,46.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Max),A,89.12
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.25
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,244.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,340.38
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,309.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,392.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,171.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,299.12
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-109.87
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.63
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.06
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.31704
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97971
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9382
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (Min),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (Max),A,48.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,35.75
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,108.25
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,54.12
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,85.38
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,41.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,70.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.25
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-107.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.56
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.39297
