Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94894
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95349
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Min),A,8.75
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Max),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.25
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.25
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.12
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.19
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.19
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.44
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45351
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9938
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98834
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Max),A,84.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,58.25
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,117.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,73.12
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,161.25
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,126.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,85.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,200.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,150.25
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.44
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.19
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81161
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91162
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8941
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Max),A,18.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-83.25
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.19
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.11412
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98151
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.41012
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Min),A,41.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Max),A,34.12
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,90.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,77.75
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,96.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.16
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.42
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.36
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.3
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.27
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,85.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Min),A,43.75
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Max),A,88.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Min),A,218.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Max),A,342.38
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.38
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Min),A,277.25
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Max),A,387.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.88
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Min),A,161.62
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Max),A,292.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.12
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T09:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-117.5
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.44
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36443
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98996
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9508
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (Min),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (Max),A,42.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (RMS),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,80.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.25
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,52.62
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,79.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,33.5
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,59.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.19
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50271
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95532
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96548
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Min),A,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Max),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,15.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.62
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.5
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.31
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.51049
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9924
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98837
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Min),A,29.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Max),A,72.25
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,50.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,139.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,101.62
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,70.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,183.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,135.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,96.25
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,200.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,150.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81176
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89697
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88504
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Max),A,11.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-84.31
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07555
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98621
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.39431
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Min),A,38.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Max),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,77.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,94.25
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,76.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.09
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.39
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.69
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.44
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,83.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Min),A,57.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Max),A,110.5
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,80.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Min),A,196.5
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Max),A,300.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.62
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Min),A,268.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Max),A,376.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.25
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Min),A,172.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Max),A,289.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-108.37
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.19
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.44
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.32888
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99094
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95654
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (Min),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (Max),A,68.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (RMS),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,92.62
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.62
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,61.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,95.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,116.25
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.25
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.25
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.37
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.36916
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95514
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97104
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Min),A,7.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Max),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,66.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-123.44
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.69
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.5
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.50518
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99112
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98138
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Min),A,39.25
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Max),A,73.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,51.62
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,135.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,75.62
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,160.62
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,121.5
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,85.25
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,179.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,133.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.44
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.77276
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89874
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90143
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Min),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Max),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,15.25
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-84.31
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.19
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.05776
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98456
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.38119
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Min),A,39.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Max),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,76.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,95.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,74.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,90.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.19
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.66
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.22
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.47
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.23
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,82.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Min),A,46.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Max),A,104.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Min),A,204.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Max),A,303.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Min),A,279.5
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Max),A,362.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Min),A,154.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Max),A,298.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-116.62
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.5
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.69
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.28475
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99374
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93417
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (Min),A,16.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (Max),A,41.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (RMS),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,96.5
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.62
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,61.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,78.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,65.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,61.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-108.63
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.31
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.69
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.4454
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96609
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98776
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Min),A,6.5
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Max),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,78.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,77.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.25
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.5
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.06
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
