Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.94
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.37
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48904
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99136
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97675
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Min),A,46.25
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Max),A,77.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,58.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.5
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,107.5
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,74.5
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,139.25
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,118.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,92.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,163.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,137.25
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.94
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.25
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.31
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80609
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89975
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89728
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Min),A,8.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Max),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-85.69
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.62
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.11821
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98044
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.35882
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Min),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Max),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,88.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,74.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,89.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.62
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.31
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.72
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.3
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.52
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.81
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,85.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Min),A,43.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Max),A,111.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Min),A,217.62
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Max),A,323.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Min),A,293.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Max),A,373.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Min),A,165.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Max),A,297.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-119.06
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.44
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.31
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.31368
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99115
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96411
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (Min),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (Max),A,63.25
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,107.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,89.25
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.62
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,65.5
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.25
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.37
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.19
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55883
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97412
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96246
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Min),A,5.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Max),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,49.62
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.62
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.94
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49075
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99536
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97189
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Min),A,45.5
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Max),A,94.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,74.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,123.25
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,96.62
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,165.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,131.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,102.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,176.25
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,145.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.06
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.69
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80511
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89639
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88531
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Min),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Max),A,18.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-81.44
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.81
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.13051
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97995
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.36666
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Min),A,37.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Max),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,73.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,87.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.33
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.66
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.22
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.31
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,81.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Min),A,46.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Max),A,118.5
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Min),A,202.25
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Max),A,297.25
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Min),A,264.5
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Max),A,368.25
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.5
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Min),A,181.25
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Max),A,276.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.62
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-110.31
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.56
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.37
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.33834
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98233
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9798
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (Min),A,6.62
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (Max),A,68.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (RMS),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,81.62
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,38.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,11.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,43.62
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.62
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.56
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.40209
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97336
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95169
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Min),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Max),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.5
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,67.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-122.56
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.06
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49798
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99438
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98138
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Min),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Max),A,83.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,45.25
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,62.5
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,155.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,117.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,85.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,177.5
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,138.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,87.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,181.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,144.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.56
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.25
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.5
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80313
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89575
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8909
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Max),A,17.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-81.19
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.69
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.93
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16588
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97739
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.35158
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Min),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Max),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,89.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,89.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.14
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.44
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,254.09
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.44
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.8
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.95
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.39
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,76.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Min),A,43.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Max),A,90.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Min),A,216.25
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Max),A,316.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.25
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Min),A,231.25
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Max),A,371.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Min),A,144.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Max),A,249.25
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.25
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-123.25
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.25
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.5
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35756
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9769
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9628
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (Min),A,7.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (Max),A,63.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (RMS),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,35.62
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,106.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,50.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,50.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.81
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50729
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97809
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95325
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Min),A,7.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Max),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.81
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.31
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48754
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98764
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97684
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Min),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Max),A,56.5
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,141.5
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.5
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,50.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,158.5
