Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,114.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,80.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,167.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,132.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.31
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79742
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89593
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89383
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Max),A,19.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-82.37
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.06
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.94
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.12157
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98297
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.36382
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Min),A,36.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Max),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,76.62
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,89.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,90.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.3
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.17
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.02
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.69
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Min),A,41.5
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Max),A,85.62
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.25
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Min),A,199.75
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Max),A,292.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.25
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Min),A,215.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Max),A,330.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.12
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Min),A,139.88
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Max),A,249.62
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.38
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T08:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-117.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.38
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.27092
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9585
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94568
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (Min),A,8.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (Max),A,74.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (RMS),A,17.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,100.88
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.25
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,53.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,41.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.25
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51296
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97833
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96039
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Min),A,8.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Max),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.44
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.81
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.63
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46319
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9924
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96542
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Min),A,40.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Max),A,96.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,67.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,98.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,46.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,138.25
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,78.88
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,172.38
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,124.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.25
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.31
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.38
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80951
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90039
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88339
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Max),A,18.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-84.56
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.44
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09593
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98514
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.38836
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Min),A,37.88
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Max),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.38
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.25
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,76.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,90.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.38
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.17
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.39
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.23
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.55
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.02
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Min),A,40.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Max),A,82.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Min),A,186.25
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Max),A,268.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Min),A,211.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Max),A,299.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Min),A,137.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Max),A,234.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-97.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.38
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.21434
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94788
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94406
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (Min),A,8.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (Max),A,56.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,95.25
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,41.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,43.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.46044
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96872
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95514
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Min),A,8.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Max),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-123.44
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.87
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48083
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99252
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96558
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Min),A,34.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Max),A,85.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,55.88
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,99.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.88
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.88
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,122.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.25
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,157.25
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,112.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.06
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.38
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.8031
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90369
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89078
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Max),A,18.88
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-85.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.44
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.43
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08934
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98737
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.41653
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Min),A,38.25
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Max),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,89.38
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,74.38
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,90.88
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.33
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.69
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.48
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.55
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.28
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Min),A,38.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Max),A,70.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Min),A,178.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Max),A,277.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Min),A,193.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Max),A,284.38
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Min),A,109.88
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Max),A,227.38
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-118.25
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.43
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.24807
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97491
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92679
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (Min),A,7.38
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (Max),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,52.88
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,42.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,45.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-106.13
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.31716
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96182
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96027
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Min),A,7.88
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Max),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.38
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.94
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.38
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.5151
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9928
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9758
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Min),A,43.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Max),A,86.38
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,61.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,101.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,51.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,121.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,80.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,184.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,137.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.63
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.31
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.8096
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89984
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88183
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Min),A,9.62
