Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Max),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-84.25
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09633
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98505
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.40545
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Min),A,39.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Max),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,73.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.38
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.38
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,91.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.38
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.23
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.53
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.58
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Min),A,45.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Max),A,83.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.25
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Min),A,162.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Max),A,274.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Min),A,210.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Max),A,304.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Min),A,133.88
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Max),A,276.88
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-102.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.31
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,23.19
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.17119
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95785
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91824
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (Min),A,9.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (Max),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,56.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,41.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,50.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50164
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98602
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9949
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Min),A,6.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Max),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,13.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,41.25
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,85.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,40.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,82.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,67.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.38
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.19
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49749
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97949
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94485
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Min),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Max),A,67.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,42.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,92.88
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,104.38
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,42.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,155.38
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.88
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.38
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.19
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.7998
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89822
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88974
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Max),A,19.38
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-82.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.69
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.87
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10182
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98874
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.3803
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Min),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Max),A,33.38
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.38
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.88
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.38
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,74.88
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,91.38
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.38
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.31
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.94
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.28
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.91
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Min),A,34.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Max),A,67.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Min),A,189.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Max),A,274.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Min),A,196.25
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Max),A,293.25
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Min),A,131.38
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Max),A,258.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-105.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.19
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34221
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95874
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94281
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (Min),A,7.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (Max),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (RMS),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,46.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.25
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,50.88
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,53.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.87
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54815
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81964
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8566
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Min),A,5.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Max),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,12.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,53.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-127.63
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.13
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47039
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97781
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91498
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Min),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Max),A,68.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,45.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.25
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,93.25
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.25
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.31
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.8118
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89371
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88498
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Max),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-84.63
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.0128
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99265
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.40786
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Min),A,41.88
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Max),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,83.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,97.88
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,83.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,97.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.88
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.3
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.97
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.94
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.91
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.88
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Min),A,33.88
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Max),A,61.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Min),A,146.88
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Max),A,219.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Min),A,157.38
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Max),A,235.25
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Min),A,85.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Max),A,187.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.25
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.25
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.25127
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95862
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90985
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (Min),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (Max),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (RMS),A,17.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,47.88
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,55.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-176.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.87
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.432
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87939
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83172
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Min),A,4.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Max),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,7.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-102.19
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.56
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.19
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.3745
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91562
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84195
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Min),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Max),A,49.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.31
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.81
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81396
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9043
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89676
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Max),A,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-92.44
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
