Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.03508
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99185
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.38671
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Min),A,41.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Max),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,85.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,98.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.25
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,85.38
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,101.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.39
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.92
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.34
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.27
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.33
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Min),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Max),A,64.38
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.25
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Min),A,138.25
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Max),A,184.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.25
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Min),A,152.88
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Max),A,207.62
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.25
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Min),A,68.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Max),A,109.75
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.12
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T07:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-91.81
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.94
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.69
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.16484
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96875
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91177
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (Min),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (Max),A,38.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (RMS),A,14.62
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,55.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,40.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,38.12
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-141.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,21.44
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.63
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59835
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86242
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80819
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Min),A,5.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Max),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,15.12
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-127.81
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47015
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92355
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84457
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Min),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Max),A,69.12
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.75
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,80.88
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81613
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93216
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88891
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Max),A,17.38
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,14.12
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-93.12
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.31
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.04039
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.991
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.38897
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Min),A,40.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Max),A,37.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,85.62
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,99.38
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.38
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,87.88
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,96.88
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.12
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.23
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.44
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.48
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.88
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Min),A,28.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Max),A,71.12
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.88
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Min),A,136.12
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Max),A,192.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Min),A,155.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Max),A,195.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Min),A,69.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Max),A,132.38
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-110.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.56
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.56
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34438
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96497
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92587
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (Min),A,6.75
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (Max),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,50.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,51.75
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,41.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.69
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.81
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.81
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56954
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78967
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8042
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Min),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Max),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-111.19
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.56
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.37
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.5118
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88675
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83902
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Min),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Max),A,45.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.38
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.19
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82196
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89596
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88775
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Max),A,19.75
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-89.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.12
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.00929
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99008
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.38012
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Min),A,35.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Max),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,85.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.88
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,85.88
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,98.38
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.23
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.84
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.86
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.36
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,252.31
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,253.34
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.78
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Min),A,31.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Max),A,77.38
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Min),A,151.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Max),A,187.62
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Min),A,156.88
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Max),A,200.12
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.62
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Min),A,66.62
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Max),A,104.62
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.13
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.06
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.13
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.24257
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9602
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9281
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (Min),A,5.75
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (Max),A,40.62
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (RMS),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,67.38
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,52.88
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,41.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.94
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.12
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.13
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5653
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7922
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80365
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Min),A,5.12
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Max),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-110.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.44
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.75
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.38756
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92377
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82757
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Min),A,8.12
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Max),A,52.62
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.12
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.69
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.69
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.94
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80536
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8959
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88025
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Max),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-90.94
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.94
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.01872
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98962
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.39593
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Min),A,38.62
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Max),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,83.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,94.75
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.88
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,85.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,97.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.23
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.69
