Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,254.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.3
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,252.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,253.36
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.72
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Min),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Max),A,70.12
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Min),A,134.75
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Max),A,178.75
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.38
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Min),A,151.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Max),A,195.62
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.75
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Min),A,67.88
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Max),A,106.75
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.38
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-97.88
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.06
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.2871
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96023
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9133
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (Min),A,5.12
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (Max),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (RMS),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,47.75
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.75
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,39.38
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-117.12
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.13
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.81
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.48382
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9046
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8038
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Min),A,5.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Max),A,18.62
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,9.12
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-111.87
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.69
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.63
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.5176
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93994
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82101
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Min),A,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Max),A,47.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-152.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.38
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82971
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89261
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88421
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Max),A,14.88
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-90.38
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.81
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.00359
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99088
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.39272
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Min),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Max),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,82.75
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.38
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.88
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,87.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,97.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.75
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.7
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,254.12
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.61
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,252.06
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,253.42
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.84
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Min),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Max),A,66.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.38
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Min),A,122.12
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Max),A,163.75
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Min),A,145.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Max),A,190.62
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.88
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Min),A,54.38
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Max),A,98.75
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-104.43
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.37
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.23265
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96808
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93317
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (Min),A,6.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (Max),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (RMS),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,47.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.12
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,41.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,36.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-105.81
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.75
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.35662
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8753
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83554
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Min),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Max),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,14.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.75
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.38
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-140.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.56
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41927
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94614
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79373
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Min),A,7.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Max),A,69.75
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,74.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.19
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.38
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81823
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91629
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88385
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Min),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Max),A,17.38
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,12.12
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-87.63
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.05238
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99365
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.40179
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Min),A,34.75
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Max),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,78.38
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,90.12
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,82.62
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,97.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.62
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.8
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.73
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.86
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.03
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Min),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Max),A,51.62
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Min),A,143.75
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Max),A,183.12
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.75
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Min),A,162.12
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Max),A,194.62
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Min),A,52.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Max),A,115.88
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-109.13
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.69
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.24047
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96606
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91205
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (Min),A,5.88
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (Max),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,41.75
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,40.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.38
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-109.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.69
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.06
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52459
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95157
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80377
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Min),A,3.88
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Max),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-110.56
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.69
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.12
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.16454
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94296
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85299
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Min),A,4.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Max),A,45.88
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,49.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.32
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.38
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.31
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82675
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89612
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89148
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Min),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Max),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-85.94
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.03316
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99261
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.38622
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Min),A,35.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Max),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,79.38
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,91.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,84.25
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.38
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.75
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.31
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.77
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.05
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.95
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.52
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Min),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Max),A,59.38
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.62
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Min),A,134.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Max),A,179.5
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Min),A,153.12
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Max),A,189.75
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.62
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Min),A,62.75
