Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Max),A,100.38
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T06:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-103.06
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.94
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.24437
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96106
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92035
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (Min),A,5.38
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (Max),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,45.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,43.12
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-141.31
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.56
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.44
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70544
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93973
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80072
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Min),A,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Max),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,12.62
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.18
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,31.93
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.44
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.50515
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85943
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82525
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Min),A,5.62
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Max),A,40.5
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.62
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.19
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.69
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81695
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89041
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89328
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Max),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-88.81
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.63
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.041
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99283
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.39309
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Min),A,34.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Max),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,77.38
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,93.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.62
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,79.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,93.62
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.08
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.69
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.97
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.11
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.39
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Min),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Max),A,77.62
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Min),A,125.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Max),A,159.25
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.25
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Min),A,151.12
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Max),A,185.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Min),A,62.25
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Max),A,106.25
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-109.81
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.06
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.94
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.33123
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96258
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91781
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (Min),A,5.12
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (Max),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (RMS),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,37.38
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,12.5
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-165.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,22.38
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.81
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.33635
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94354
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80472
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Min),A,4.25
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Max),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,7.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-145.25
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.5
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.31
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.58047
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93371
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80377
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Min),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Max),A,55.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,64.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.31
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.31
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.31
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82104
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89355
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88238
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Max),A,16.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-88.94
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.44
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.02397
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99301
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.38677
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Min),A,35.62
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Max),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,78.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.62
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.12
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,83.62
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,96.62
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.12
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.48
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.47
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.97
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.53
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.39
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Min),A,29.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Max),A,59.38
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Min),A,119.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Max),A,157.62
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Min),A,139.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Max),A,191.25
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Min),A,63.38
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Max),A,116.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-118.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.06
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,26.31
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36254
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96323
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89392
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (Min),A,7.62
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (Max),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (RMS),A,14.12
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,46.62
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,49.25
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,45.62
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-112.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.39229
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78061
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83148
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Min),A,6.25
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Max),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-108.13
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.44
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.06
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.30489
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93265
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83523
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Min),A,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Max),A,47.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.25
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,59.12
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.69
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.94
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.81
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82113
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89328
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8898
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Max),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-89.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.44
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.01897
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99313
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.40978
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Min),A,36.12
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Max),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,80.12
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,89.5
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,85.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,95.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.38
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.05
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.86
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Min),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Max),A,58.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Min),A,124.5
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Max),A,161.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.38
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Min),A,141.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Max),A,196.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Min),A,70.38
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Max),A,115.25
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-109.5
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.56
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,19.81
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.27874
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96216
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92731
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (Min),A,6.75
