Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (Max),A,31.38
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (RMS),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,46.12
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,47.62
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.5
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,51.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.69
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.81
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.87
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5585
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85846
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8103
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Min),A,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Max),A,31.38
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.56
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.5
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,42.06
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.65759
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9433
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84155
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Max),A,53.12
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.5
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,66.38
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.5
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.25
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82431
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89468
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8779
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Max),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-90.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.03944
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99332
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.40658
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Min),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Max),A,31.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,78.25
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,87.5
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.25
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,83.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,93.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.27
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.25
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.5
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.06
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.59
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Min),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Max),A,54.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Min),A,135.25
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Max),A,169.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Min),A,148.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Max),A,182.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Min),A,71.12
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Max),A,113.38
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.25
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-103.06
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.19579
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95673
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91257
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (Min),A,6.12
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (Max),A,66.5
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (RMS),A,12.12
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.62
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,85.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,40.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.38
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,35.62
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.69
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.81
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56371
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95123
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84979
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Min),A,7.38
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Max),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,16.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-125.81
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.44
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.50417
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97055
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91388
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Min),A,4.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Max),A,44.12
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.44
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.81
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.06
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81784
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88727
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8941
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Max),A,19.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-86.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.5
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.0407
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99362
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.40191
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Min),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Max),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,77.38
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,88.12
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,83.38
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,95.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.22
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.61
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.17
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.48
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.86
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Min),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Max),A,64.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Min),A,135.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Max),A,198.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Min),A,152.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Max),A,188.5
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Min),A,63.25
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Max),A,110.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.31
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.38
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.13637
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96982
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87988
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (Min),A,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (Max),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (RMS),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,48.25
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.63
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69393
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96985
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96616
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Min),A,4.5
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Max),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.12
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.63
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.19
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.38686
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90665
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90445
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Min),A,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Max),A,37.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,52.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.38
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.81
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82724
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89169
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87887
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Max),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-87.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.94
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.04796
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99347
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.39989
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Min),A,33.38
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Max),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,77.5
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,83.5
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.62
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.2
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.91
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.11
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.06
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.94
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Min),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Max),A,66.38
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Min),A,122.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Max),A,159.38
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Min),A,140.62
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Max),A,200.62
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Min),A,53.25
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Max),A,106.25
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T05:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-102.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.94
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.31093
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96493
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92569
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (Min),A,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (Max),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,39.38
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,39.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,39.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-105.81
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.25
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
