Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.19261
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91382
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96399
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Min),A,4.12
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Max),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,7.38
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.25
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-133.13
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.44
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.94
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.63427
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90802
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8424
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Min),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Max),A,40.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.88
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.94
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82544
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89319
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87936
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Max),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-85.13
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.56
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.0768
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99426
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.41546
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Min),A,36.25
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Max),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.12
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,85.38
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,82.12
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,97.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.3
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.91
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.23
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.89
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.17
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Min),A,28.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Max),A,67.38
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.38
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Min),A,144.38
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Max),A,169.25
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Min),A,169.38
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Max),A,203.12
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.38
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Min),A,69.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Max),A,115.12
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.19
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.94
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.32882
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96176
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92456
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (Min),A,5.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (Max),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,42.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,40.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,19.12
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,41.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-101.06
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59506
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94873
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93249
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Min),A,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Max),A,35.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-111.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.69
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49227
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94516
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79934
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Min),A,14.88
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Max),A,55.12
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-146.12
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.06
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.69
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82095
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8934
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89349
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Max),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-84.44
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.94
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.05507
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99417
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.39715
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Min),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Max),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,77.38
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.38
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,82.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,100.25
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.83
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.86
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.91
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.98
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Min),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Max),A,79.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Min),A,126.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Max),A,162.25
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.38
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Min),A,160.88
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Max),A,211.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Min),A,71.25
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Max),A,126.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-105.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.06
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.2094
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9545
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92801
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (Min),A,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (Max),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,43.12
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,39.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.69
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.31
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5649
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95444
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80252
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Min),A,11.88
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Max),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.37
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.44
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4255
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91769
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83444
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Min),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Max),A,56.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,70.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.93
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.56
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.44
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82473
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89261
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89508
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Max),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-86.13
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.82
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.06587
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.40719
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Min),A,37.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Max),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,76.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,90.38
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.25
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,84.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,103.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.88
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.22
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.92
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.88
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.08
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.06
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Min),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Max),A,61.25
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.38
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Min),A,144.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Max),A,173.12
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Min),A,153.88
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Max),A,187.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Min),A,71.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Max),A,115.12
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-110.81
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.19
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.29604
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96814
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89175
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (Min),A,6.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (Max),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,8.25
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,44.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.88
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,35.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-117.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.56
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.46191
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93771
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81353
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Min),A,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Max),A,37.12
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.88
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-138.56
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
