Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.19
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.31
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.60531
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92728
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86596
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Min),A,7.12
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Max),A,53.12
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.69
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82535
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88681
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88852
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Max),A,19.12
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-87.69
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.69
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.03093
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99457
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.39467
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Min),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Max),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.38
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,81.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,103.88
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.94
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.8
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.02
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.86
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Min),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Max),A,81.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.88
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Min),A,120.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Max),A,165.12
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Min),A,142.38
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Max),A,199.25
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Min),A,62.12
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Max),A,106.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.38
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-110.31
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.81
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.27962
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96014
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91617
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (Min),A,6.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (Max),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,51.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,40.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,41.38
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-105.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.25
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.45199
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93677
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88821
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Min),A,5.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Max),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,14.12
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.38
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.44
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.07
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44152
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93466
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81497
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Min),A,12.38
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Max),A,45.88
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.12
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.19
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.38
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.38
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82034
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89389
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88244
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Max),A,17.25
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-85.63
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07485
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99347
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.41662
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Min),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Max),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,85.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,94.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.67
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.66
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.84
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.88
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Min),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Max),A,56.88
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.25
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Min),A,156.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Max),A,193.38
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Min),A,158.88
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Max),A,202.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.12
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Min),A,78.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Max),A,138.38
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.88
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-100.06
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.88
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.94
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.24804
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96225
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91498
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (Min),A,6.12
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (Max),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,48.25
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,45.25
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.88
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.88
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.43902
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96863
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86316
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Min),A,7.88
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Max),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-111.13
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.37
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.31
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48336
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95023
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81588
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Min),A,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Max),A,51.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,62.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.31
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82361
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88898
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88772
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Max),A,16.88
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-86.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.63
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.04848
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99359
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.40926
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Min),A,35.25
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Max),A,31.38
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,75.25
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,82.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.3
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.44
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,255.44
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.55
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.77
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,254.47
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.78
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Min),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Max),A,57.12
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.88
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Min),A,137.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Max),A,175.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Min),A,151.75
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Max),A,180.62
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Min),A,72.88
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Max),A,107.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T04:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.56
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.06
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.33681
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9545
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91272
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (Min),A,5.88
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (Max),A,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,41.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-109.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51604
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94827
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84616
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Min),A,5.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Max),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-133.31
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.19
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,43.44
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.54495
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94803
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80496
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Min),A,15.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Max),A,48.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
