Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.69
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.8219
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88928
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87561
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Max),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-89.19
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.06
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.00542
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99329
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.41527
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Min),A,36.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Max),A,33.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,79.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,86.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,80.88
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.2
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,254.02
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,255.33
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.59
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,253.03
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,254.45
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.64
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Min),A,30.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Max),A,60.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Min),A,135.88
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Max),A,158.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Min),A,159.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Max),A,194.88
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Min),A,70.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Max),A,123.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-109.94
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.63
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.87
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.20571
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96127
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91473
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (Min),A,4.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (Max),A,49.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,41.5
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,61.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,30.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-106.56
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.19
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.32772
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91659
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84607
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Min),A,5.5
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Max),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.94
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45165
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89572
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8403
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Min),A,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Max),A,45.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82742
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89233
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88757
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Max),A,18.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-90.56
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.03658
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99387
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.40984
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Min),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Max),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,79.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,92.88
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.88
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.31
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.86
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,254.64
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.22
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,252.91
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,253.94
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.34
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Min),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Max),A,81.88
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Min),A,146.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Max),A,182.5
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Min),A,171.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Max),A,217.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Min),A,66.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Max),A,109.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-98.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,20.5
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,32.37
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.26424
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94171
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92026
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (Min),A,5.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (Max),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,12.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,40.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,51.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,53.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-110.13
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.31
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.36498
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92142
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84488
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Min),A,13.88
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Max),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,40.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.19
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.31
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.94
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.36611
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89145
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78738
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Min),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Max),A,68.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,77.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.5
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.94
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80938
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88476
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87802
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Max),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-84.87
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.81
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.06169
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99362
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.3774
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Min),A,34.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Max),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,76.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,94.5
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.27
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,254.55
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.08
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,252.55
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,253.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Min),A,28.5
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Max),A,75.88
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Min),A,163.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Max),A,192.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Min),A,176.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Max),A,220.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Min),A,72.5
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Max),A,125.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-108.19
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.63
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.13
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.25447
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9682
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92172
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (Min),A,7.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (Max),A,37.88
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,44.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,33.5
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,63.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,47.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-111.57
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.44
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.44
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.31899
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89062
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86426
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Min),A,6.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Max),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-108.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.06
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,45.31
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.36339
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93866
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77862
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Min),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Max),A,63.5
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,70.5
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.44
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.69
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.83639
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89361
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89572
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Min),A,10.12
