Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Max),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-87.5
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.0486
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99365
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.40359
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Min),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Max),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,81.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,79.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,88.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,253.3
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,254.56
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.97
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,252.53
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,253.39
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.95
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Min),A,29.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Max),A,83.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Min),A,147.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Max),A,184.5
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Min),A,183.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Max),A,226.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Min),A,75.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Max),A,130.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-94.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,19.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.20851
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94498
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9292
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (Min),A,5.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (Max),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (RMS),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,49.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,44.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.44134
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95413
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97629
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Min),A,8.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Max),A,34.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,14.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,76.5
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,64.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,51.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-101.56
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.19
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.31
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44546
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94629
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79806
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Min),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Max),A,50.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-152.13
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82403
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89264
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87848
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Max),A,15.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-86.94
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09529
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99304
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.42428
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Min),A,34.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Max),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.5
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,80.88
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,80.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,88.88
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.31
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,255.53
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.31
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,252.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,254.22
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Min),A,28.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Max),A,60.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Min),A,158.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Max),A,204.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Min),A,171.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Max),A,217.5
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Min),A,77.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Max),A,124.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-121.88
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.81
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.44
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.46767
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96152
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89584
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (Min),A,5.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (Max),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (RMS),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,13.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,41.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-112.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.88
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.5
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.4555
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93158
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93329
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Min),A,6.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Max),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,14.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,72.5
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,69.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,50.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-100.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.44
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.29708
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9483
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8338
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Min),A,9.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Max),A,52.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.5
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.88
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.8334
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88537
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88574
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Min),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Max),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-87.13
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07424
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99472
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.40783
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Min),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Max),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,77.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,86.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,83.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,96.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.38
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.31
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,255.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.72
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,252.94
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,254.36
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.77
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Min),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Max),A,68.88
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Min),A,155.75
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Max),A,213.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.62
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Min),A,168.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Max),A,222.25
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.12
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Min),A,74.88
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Max),A,142.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.88
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T03:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.87
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.13
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.06
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.23919
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97339
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90381
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (Min),A,5.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (Max),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (RMS),A,12.12
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,59.5
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,43.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,42.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.06
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.34603
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89493
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87283
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Min),A,5.5
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.25
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.69
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.63
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46291
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.927
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85937
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Max),A,56.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,68.75
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,64.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-152.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.12
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.56
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82287
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89129
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87955
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Max),A,17.25
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-85.56
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.63
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
