Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.05553
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99414
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.42559
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Min),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Max),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,75.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,85.12
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,81.75
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,96.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.17
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.81
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,254.83
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.33
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,252.86
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,253.97
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.34
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Min),A,28.5
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Max),A,75.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Min),A,149.75
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Max),A,185.75
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Min),A,172.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Max),A,233.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Min),A,74.75
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Max),A,131.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-105.06
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.44
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.25991
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98022
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9306
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (Min),A,6.12
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (Max),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (RMS),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,49.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.75
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,53.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,54.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-109.25
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.06
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.33669
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88086
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86441
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Min),A,5.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Max),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.31
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.19
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,27.75
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.57162
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88785
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82147
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Min),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Max),A,48.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.69
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.75
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.19
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.83508
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88968
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88388
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Max),A,15.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-88.07
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.56
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.03481
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9939
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.45675
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Min),A,36.75
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Max),A,33.12
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,74.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,83.5
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,93.25
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.22
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,254.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.06
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,252.5
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,253.91
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.05
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Min),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Max),A,68.5
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Min),A,149.12
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Max),A,179.75
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Min),A,188.75
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Max),A,211.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.25
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Min),A,71.75
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Max),A,131.25
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-103.56
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.06
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.94
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.251
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98752
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9332
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (Min),A,6.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (Max),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,49.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,74.75
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,38.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.31
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.45434
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96014
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98297
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Min),A,15.25
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Max),A,37.12
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,19.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,46.75
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,87.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,83.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,51.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-95.25
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.69
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.21175
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9443
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79086
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Min),A,12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Max),A,51.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,63.25
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.93
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.12
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81079
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89364
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88125
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Max),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-85.94
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08232
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99191
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.4334
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Min),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Max),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.75
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,88.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.3
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.83
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,254.97
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.41
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,253.06
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,253.94
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.44
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Min),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Max),A,93.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Min),A,169.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Max),A,217.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.25
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Min),A,188.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Max),A,262.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Min),A,101.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Max),A,154.75
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-104.63
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.81
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.24013
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99533
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93475
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (Min),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (Max),A,44.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (RMS),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,45.12
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,44.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,65.25
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.12
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,12.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.25
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.44
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.4265
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92071
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97537
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Min),A,3.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Max),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,72.75
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.12
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.25
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-153.37
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.5
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,41.69
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.351
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93878
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80056
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Min),A,5.12
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Max),A,46.5
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.44
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.06
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.8269
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88901
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88016
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Max),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-85.31
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.05382
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99344
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.44314
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Min),A,38.12
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Max),A,34.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,73.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.12
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,92.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
