Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,254.11
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,255.02
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.59
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,252.89
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,253.94
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.48
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Min),A,45.25
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Max),A,91.5
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Min),A,148.75
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Max),A,206.25
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Min),A,196.75
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Max),A,244.25
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Min),A,66.12
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Max),A,134.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-107.06
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.94
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,29.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.37121
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99396
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91983
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (Min),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (Max),A,51.75
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,76.25
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,44.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,74.25
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,12.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,39.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-108.63
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.19
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.26653
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86841
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95981
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Min),A,5.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Max),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-96.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.94
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.56
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.34212
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93967
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85528
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Min),A,7.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Max),A,50.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,66.12
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.5
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.5
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.44
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82034
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8884
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89062
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Max),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-87.25
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.44
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.03047
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99393
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.45983
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Min),A,39.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Max),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,86.25
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,80.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,97.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.73
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,254.92
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.36
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,252.69
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.89
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Min),A,43.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Max),A,93.5
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Min),A,143.12
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Max),A,198.25
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.75
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Min),A,196.75
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Max),A,233.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Min),A,66.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Max),A,118.25
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.75
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-110.37
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.06
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.28429
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99216
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92361
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (Min),A,18.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (Max),A,55.12
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,49.75
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,58.5
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,92.75
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.25
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,42.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-109.87
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.19
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.46426
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86423
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96164
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Min),A,5.12
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Max),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-150.87
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.13
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.81
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49215
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90271
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83554
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Min),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Max),A,64.5
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,76.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-154.13
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.44
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.5
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.8269
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89093
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89438
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Max),A,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-89.94
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.02327
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9942
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.41704
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Min),A,38.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Max),A,33.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,75.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,85.75
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.25
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,82.5
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,98.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.31
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.95
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,254.92
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.42
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,252.62
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,254.41
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.5
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Min),A,47.25
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Max),A,99.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.25
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Min),A,140.75
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Max),A,179.88
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.25
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Min),A,192.38
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Max),A,248.75
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.12
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Min),A,67.25
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Max),A,134.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T02:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-108.94
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.87
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.30486
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99258
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90741
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (Min),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (Max),A,45.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,53.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,55.88
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,75.38
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.38
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,50.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.38
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58718
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93008
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90832
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Max),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.31
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,27.69
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41238
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95074
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83069
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Min),A,18.88
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Max),A,58.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,38.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.75
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.25
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-146.06
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.31
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.82
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81903
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8901
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88821
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Max),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-86.31
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.06157
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99448
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.41833
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Min),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Max),A,33.88
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,75.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,85.88
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,85.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,97.88
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.41
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,254.3
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.88
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,252.3
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,253.09
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.73
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Min),A,37.38
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Max),A,79.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Min),A,155.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Max),A,194.38
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Min),A,192.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Max),A,230.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.75
