Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Min),A,88.38
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Max),A,151.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.88
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-109.63
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.56
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,25.69
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34643
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99469
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92618
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (Min),A,15.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (Max),A,42.25
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,53.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.38
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,51.88
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,73.75
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.56
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.31
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.35528
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91958
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8472
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Min),A,6.38
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Max),A,33.88
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,16.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,61.25
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-96.25
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.94
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.31
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.50921
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95407
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79245
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Min),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Max),A,77.38
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,88.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.25
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-153.69
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.19
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.38
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82135
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89422
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87793
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Max),A,19.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-85.87
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.13
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07265
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99402
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.45779
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Min),A,40.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Max),A,35.75
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.25
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.88
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,85.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,100.88
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.75
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.75
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.33
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.02
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.92
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.95
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.89
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Min),A,45.25
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Max),A,91.88
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Min),A,149.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Max),A,186.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Min),A,190.88
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Max),A,246.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.38
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Min),A,79.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Max),A,134.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-121.81
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.69
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.27395
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99841
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9339
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (Min),A,12.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (Max),A,47.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,85.38
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,47.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,62.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,33.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-101.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.44
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.37
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.40121
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94736
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84668
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Min),A,5.88
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Max),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,8.38
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.38
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-128.75
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.31
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.56
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.32052
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95776
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79562
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Min),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Max),A,53.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,37.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,65.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.88
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82278
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89337
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88995
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Max),A,18.75
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-82.06
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.19
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.69
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09175
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99237
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.44775
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Min),A,38.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Max),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,86.38
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.88
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,76.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,97.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.41
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.56
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.75
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.33
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.52
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Min),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Max),A,82.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Min),A,130.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Max),A,198.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Min),A,182.38
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Max),A,234.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.38
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Min),A,75.75
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Max),A,138.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-105.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.31
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.75
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.37942
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98834
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95389
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (Min),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (Max),A,44.88
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,84.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,47.25
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,106.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,80.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,70.75
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.56
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.31
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.06
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.47185
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96924
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84845
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Min),A,8.38
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Max),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,19.88
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.75
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.37
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.33013
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95746
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84485
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Min),A,6.88
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Max),A,60.38
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.88
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-153.31
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.25
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.69
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.8135
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.893
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8793
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Max),A,17.25
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-86.69
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.81
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.15685
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.42986
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Min),A,35.75
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Max),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.75
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.25
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,80.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,94.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.2
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.03
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.17
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.09
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.2
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Min),A,39.88
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Max),A,81.75
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Min),A,133.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Max),A,211.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.75
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Min),A,186.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Max),A,249.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Min),A,93.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Max),A,148.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.38
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-110.87
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.19
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.37
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36638
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98404
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94601
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
