Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (Min),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (Max),A,42.25
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,28.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,69.25
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,103.75
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,79.38
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,90.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,105.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,94.88
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,53.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,80.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.38
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.31
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.47005
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95355
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87778
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Min),A,7.38
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Max),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.88
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-109.75
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.25
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.06
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47051
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94952
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78918
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Min),A,8.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Max),A,55.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.25
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.19
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.25
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81283
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88962
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89383
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Max),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-80.43
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.44
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16869
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98642
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.44051
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Min),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Max),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,79.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.25
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.38
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,94.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.03
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.53
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.72
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.38
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.7
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Min),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Max),A,94.88
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.25
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Min),A,179.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Max),A,233.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Min),A,220.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Max),A,266.88
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Min),A,115.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Max),A,162.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.75
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.19
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.75
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.44
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35769
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98325
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94583
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (Min),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (Max),A,45.75
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,51.88
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,111.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,84.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,103.75
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,92.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,53.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,77.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-107.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.31
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.43139
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97217
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97687
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Min),A,6.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Max),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.38
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,71.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,79.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.75
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,69.25
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-134.69
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,42.44
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43755
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93249
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79092
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Min),A,6.25
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Max),A,64.38
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,33.25
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,73.88
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.06
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.38
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81921
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88971
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88309
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Max),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-78.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.81
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.81
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24611
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97787
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.42681
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Min),A,34.75
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Max),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.38
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,92.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.31
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.08
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.52
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.36
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Min),A,40.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Max),A,83.75
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Min),A,195.75
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Max),A,257.62
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Min),A,247.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Max),A,292.38
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Min),A,127.88
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Max),A,217.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.25
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T01:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.19
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.25
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.81
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.3897
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98697
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9346
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (Min),A,17.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (Max),A,42.25
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,28.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,39.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,93.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,58.25
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,91.12
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,73.88
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,69.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.5
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-113.37
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.49056
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96158
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96133
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Min),A,5.12
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Max),A,28.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,66.25
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,64.88
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.25
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.12
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.31
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,43.25
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.36504
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90884
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79092
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Min),A,12.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Max),A,65.75
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,42.25
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,82.12
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-152.87
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.88
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.8153
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89401
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88952
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Max),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-74.44
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.75
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.94
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16649
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98819
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.44656
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Min),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Max),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,67.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.25
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,93.75
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.11
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.14
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.67
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.64
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.67
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Min),A,46.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Max),A,96.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Min),A,147.75
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Max),A,223.5
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.88
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Min),A,197.25
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Max),A,269.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Min),A,110.5
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Max),A,158.75
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-117.88
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.31
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,18.25
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.3882
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98801
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94644
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (Min),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (Max),A,47.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,28.5
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,51.75
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,111.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,77.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,69.12
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,93.88
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,44.5
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,74.88
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.12
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.25
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.5
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
