Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5798
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96106
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95145
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Min),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Max),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-100.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.31
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.19
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40752
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96252
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8511
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Min),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Max),A,60.88
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.25
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,87.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.12
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-145.25
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.56
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.81
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81524
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89587
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89023
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Max),A,19.88
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-76.44
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.44
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24239
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98273
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.4349
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Min),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Max),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.75
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,77.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.25
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,69.25
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.22
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.89
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.88
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.56
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.61
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Min),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Max),A,93.5
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.75
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Min),A,164.25
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Max),A,243.75
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Min),A,209.5
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Max),A,263.75
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Min),A,114.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Max),A,178.5
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.5
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.06
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.06
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.40343
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98715
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95349
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (Min),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (Max),A,45.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,28.5
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,62.5
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,107.12
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,81.25
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,77.25
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,94.75
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,85.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,49.12
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,77.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.75
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.81
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.44
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.30681
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92441
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95251
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Min),A,5.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Max),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.75
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-128.31
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.13
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.19
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.52428
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96503
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9079
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Min),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Max),A,63.75
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,46.88
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,67.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,91.5
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.12
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.5
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81469
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8978
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88821
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Max),A,17.25
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-73.56
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.94
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24373
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97873
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.44125
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Min),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Max),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.88
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.88
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,90.75
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.88
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.09
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.97
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.41
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.81
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.97
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Min),A,40.75
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Max),A,84.88
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Min),A,186.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Max),A,238.12
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Min),A,225.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Max),A,287.12
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Min),A,138.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Max),A,192.75
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-114.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.5
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.44
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.39263
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98141
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95602
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (Min),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (Max),A,42.75
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,66.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,128.12
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,99.75
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,82.12
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,126.12
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,105.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,62.5
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,100.12
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,81.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-103.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.28307
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93188
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94971
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Min),A,5.12
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Max),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,59.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-125.19
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.81
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.06
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.39928
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97385
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91009
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Min),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Max),A,85.75
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,59.12
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,55.75
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,111.88
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.75
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.5
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80783
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88956
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89059
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Max),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-82.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2368
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97281
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.475
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Min),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Max),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.75
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.27
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.11
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.31
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.94
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.17
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Min),A,45.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Max),A,83.5
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Min),A,198.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Max),A,260.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Min),A,256.12
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Max),A,294.25
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.75
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Min),A,152.75
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Max),A,227.88
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.12
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.31
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.19
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.75
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.39382
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98062
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95447
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (Min),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (Max),A,53.88
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (RMS),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,85.88
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,128.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,106.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,98.5
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,137.12
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,112.12
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,75.12
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,99.75
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,82.12
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.25
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.49187
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94293
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95328
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Min),A,6.12
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Max),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
