Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.19
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.5
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.56
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49487
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98871
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93945
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Min),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Max),A,85.25
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,59.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,74.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.88
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,118.25
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,69.75
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,127.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.5
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.94
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.25
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.75
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80941
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89175
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87939
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Max),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-76.12
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.63
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25939
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97424
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.42879
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Min),A,28.5
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Max),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,64.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,68.25
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.25
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.14
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.09
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.73
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.95
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.03
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Min),A,45.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Max),A,92.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Min),A,205.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Max),A,283.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.12
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Min),A,252.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Max),A,347.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Min),A,181.88
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Max),A,247.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.88
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-117.88
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.06
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.56
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36562
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98233
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95047
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (Min),A,15.25
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (Max),A,47.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,60.25
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,119.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,86.88
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,69.88
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,123.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,96.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,56.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,88.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.25
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.88
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.47585
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95297
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95261
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Min),A,8.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Max),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-123.25
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.06
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.51339
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97998
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93118
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Min),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Max),A,88.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,54.25
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,57.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,69.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,62.88
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,110.5
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.12
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.19
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.5
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.56
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82101
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88791
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88836
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Max),A,16.12
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-76.44
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.06
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.18
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23113
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98001
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.45794
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Min),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Max),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,78.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,71.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,91.75
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.75
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.23
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.59
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.91
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.31
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.83
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.8
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Min),A,46.25
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Max),A,86.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.88
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Min),A,189.88
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Max),A,241.25
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Min),A,232.62
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Max),A,299.12
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Min),A,160.75
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Max),A,219.12
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.38
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-27T00:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-104.81
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.93
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.32891
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97443
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93487
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (Min),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (Max),A,42.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,51.38
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,79.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.88
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,80.12
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,95.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,84.88
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,53.38
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,64.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.31
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.40975
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95245
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9472
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Min),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Max),A,42.88
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,17.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,77.25
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-108.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.56
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.33312
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97711
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9433
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Min),A,33.25
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Max),A,77.12
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,51.25
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.25
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,73.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,104.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.69
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.38
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80862
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88971
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88449
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Max),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-102.06
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.69
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.25515
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92685
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.34176
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Min),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Max),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.23
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.72
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.69
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.14
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.08
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Min),A,39.25
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Max),A,82.88
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Min),A,165.88
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Max),A,235.38
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Min),A,202.38
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Max),A,261.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Min),A,138.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Max),A,198.38
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-108.13
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.44
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.44
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.31795
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97308
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93536
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (Min),A,19.12
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (Max),A,38.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,28.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,53.38
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,92.38
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,69.12
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,80.25
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,94.25
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,85.88
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,49.25
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,75.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-112.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.35015
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96912
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94888
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Min),A,7.12
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Max),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,65.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,58.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.38
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-110.37
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.44
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.38
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.30401
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98816
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93796
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Min),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Max),A,68.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,42.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
