Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,85.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.25
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.69
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.44
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81042
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89175
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8894
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Min),A,9.25
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Max),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-113.87
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-50.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.40792
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87179
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.26967
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Min),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Max),A,20.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.22
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.36
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.17
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.56
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Min),A,40.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Max),A,66.25
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Min),A,186.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Max),A,233.38
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Min),A,197.88
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Max),A,238.88
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.38
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Min),A,138.38
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Max),A,195.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.25
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.37
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.37
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34578
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97461
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94977
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (Min),A,15.12
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (Max),A,49.12
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,65.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,101.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,79.25
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,81.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,98.38
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,86.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,50.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,78.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-104.25
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.56
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.41549
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95886
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95477
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Min),A,6.12
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Max),A,37.38
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,8.38
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-109.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.82
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.38033
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98859
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97067
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Min),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Max),A,67.25
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,50.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,72.25
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,93.38
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.12
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,54.88
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,129.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.12
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.44
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.31
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80725
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90698
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89075
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Min),A,9.12
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Max),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-117.31
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.31
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.37
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.44656
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83996
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.29751
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Max),A,18.88
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.7
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Min),A,44.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Max),A,76.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Min),A,166.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Max),A,249.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.88
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Min),A,206.88
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Max),A,279.88
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.25
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Min),A,146.88
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Max),A,234.12
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.13
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.56
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.13
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.30404
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97607
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96417
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (Min),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (Max),A,41.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,54.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,100.25
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,65.38
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,81.12
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,97.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,89.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,62.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,92.25
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-107.37
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.12
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.30184
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94137
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95126
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Min),A,6.88
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Max),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,52.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.38
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.38
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.81
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.25
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.39763
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98474
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97247
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Min),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Max),A,72.25
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,49.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,71.88
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,117.88
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.88
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,61.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,127.12
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.25
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.81
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.56
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.56
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81848
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89654
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90088
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Min),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Max),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-115.56
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.44
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.38
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.48205
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83554
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.32839
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Min),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Max),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.09
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Min),A,41.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Max),A,90.88
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.38
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Min),A,196.88
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Max),A,263.12
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.38
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Min),A,215.12
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Max),A,293.88
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.38
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Min),A,164.25
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Max),A,248.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.07
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.38
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.44
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.3153
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97665
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95602
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (Min),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (Max),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,50.88
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,120.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.88
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,80.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,99.25
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,91.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,63.25
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,85.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,71.25
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-106.87
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.3868
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97559
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94931
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Min),A,4.88
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Max),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,8.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.88
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.18
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.87
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41482
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98718
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97241
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Min),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Max),A,68.88
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,97.38
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,105.38
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.38
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,59.38
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,142.25
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.38
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.81
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79867
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88934
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90826
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
