Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Max),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-120.88
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.31
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.87
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.17159
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94745
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.47073
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Min),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Max),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.12
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.12
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,95.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.27
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.36
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,255.03
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.77
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Min),A,42.88
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Max),A,81.12
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Min),A,209.25
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Max),A,295.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Min),A,250.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Max),A,327.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.38
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Min),A,167.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Max),A,256.12
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.12
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-106.69
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.19
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.31
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.32018
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97803
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94852
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (Min),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (Max),A,47.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,48.38
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,118.88
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.25
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,82.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,108.25
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,93.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,65.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,95.88
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,75.25
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-143.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.12
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.73642
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96805
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96435
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Min),A,4.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Max),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,8.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.12
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.25
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.25
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.25
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.12
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.12
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.44
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.31
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40099
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98325
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97235
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Min),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Max),A,64.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,44.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,67.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,49.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,114.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.12
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,57.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,118.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-152.56
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81915
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89624
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88943
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Max),A,17.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-95.31
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.93
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.08544
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98163
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.53512
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Min),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Max),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,80.25
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.88
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,79.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,94.38
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.88
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.12
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.86
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.81
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.55
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.27
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,75.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Min),A,40.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Max),A,96.38
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,77.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Min),A,211.12
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Max),A,294.12
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.62
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Min),A,264.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Max),A,337.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.38
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Min),A,191.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Max),A,268.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T23:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.94
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.5
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.31
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.30739
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97861
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95419
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (Min),A,15.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (Max),A,48.38
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,53.5
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,88.5
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,82.12
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,107.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,92.25
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,64.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,105.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,72.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.19
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.69
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71606
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96429
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96805
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Min),A,6.25
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Max),A,39.12
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,12.5
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,78.88
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.88
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,52.5
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.38
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.06
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4674
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99118
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98596
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Min),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Max),A,79.25
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,62.88
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,106.88
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.38
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,53.25
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,141.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,110.88
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,80.25
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,173.88
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,125.88
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.56
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.94
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.38
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79605
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89584
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8804
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Max),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-97.12
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.05632
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98499
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.54534
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Min),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Max),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.12
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,76.25
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,92.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.12
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.12
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.14
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.78
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.94
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,82.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Min),A,50.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Max),A,101.38
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Min),A,223.88
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Max),A,312.38
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.38
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Min),A,272.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Max),A,359.12
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.25
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Min),A,209.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Max),A,310.5
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.25
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-110.13
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.81
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.25
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.33645
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97787
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95975
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (Min),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (Max),A,38.12
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,54.38
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,89.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,71.25
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,82.38
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,99.88
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,92.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,57.38
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,85.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.5
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.88
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.13
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68234
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95438
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96826
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Min),A,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Max),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,46.12
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.38
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.25
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.81
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.06
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44756
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99356
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98508
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Min),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Max),A,80.25
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,58.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.5
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,100.88
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.12
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,79.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,150.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,126.25
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,82.88
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,164.25
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,128.25
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-152.43
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.19
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.44
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81253
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89471
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89169
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Max),A,18.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-94.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
