Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.07875
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98093
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.54217
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Min),A,36.12
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Max),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,80.5
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.88
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.25
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,95.25
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.22
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.55
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.72
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.45
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.64
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,87.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Min),A,46.12
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Max),A,93.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Min),A,258.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Max),A,341.12
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Min),A,311.12
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Max),A,381.38
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Min),A,200.25
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Max),A,285.88
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.12
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.69
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.06
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.56
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.33816
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97931
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96173
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (Min),A,14.5
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (Max),A,56.38
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,31.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,50.38
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,129.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,70.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,81.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,110.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,97.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,58.38
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,84.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.25
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.38
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.06
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.31
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54949
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95257
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9653
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Min),A,5.38
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Max),A,37.12
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,52.88
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,74.88
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,70.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,53.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.12
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.19
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.25
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43148
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99243
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98001
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Min),A,44.5
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Max),A,77.5
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,55.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,109.5
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.38
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,58.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,143.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,106.12
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,85.5
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,165.88
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,124.12
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.56
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.5
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.06
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80703
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89511
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89114
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Max),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-92.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.81
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.08467
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9812
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.54784
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Min),A,39.38
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Max),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,77.5
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,95.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,77.25
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,98.12
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.3
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.58
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.47
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.11
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,88.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Min),A,42.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Max),A,97.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.25
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Min),A,263.25
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Max),A,353.25
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.88
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Min),A,308.38
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Max),A,379.12
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,349.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Min),A,203.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Max),A,294.5
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.12
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-107.56
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.56
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.32552
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97668
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95575
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (Min),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (Max),A,64.5
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,29.88
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,42.38
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,135.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.38
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,81.12
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,115.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,88.38
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,48.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,76.12
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.38
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.56
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.81
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.94
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.73104
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96368
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9679
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Min),A,5.38
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Max),A,33.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.88
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.38
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.88
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.38
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.94
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.94
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.44
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44268
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99417
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97977
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Min),A,33.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Max),A,83.38
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,58.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,107.38
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.12
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,73.88
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,157.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,111.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,84.38
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,162.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,125.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-152.13
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.19
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.31
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81201
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8869
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88363
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Max),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-97.81
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.06
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.10811
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97885
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.5393
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Min),A,41.38
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Max),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,85.5
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,103.88
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,86.5
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,111.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.95
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,255.09
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.06
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.73
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,253.98
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.81
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,85.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Min),A,52.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Max),A,115.25
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,79.25
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Min),A,233.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Max),A,366.5
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.38
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Min),A,299.88
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Max),A,374.12
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,337.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Min),A,192.38
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Max),A,283.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-99.82
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.25
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.44
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35988
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97781
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95978
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (Min),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (Max),A,47.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,42.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,129.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,62.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,82.38
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,104.88
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,91.5
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,59.38
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,80.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.25
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-143.44
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.69
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70217
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96698
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97226
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Min),A,6.12
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Max),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,46.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,77.38
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.12
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,67.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.19
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45962
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99255
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98602
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Min),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Max),A,65.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,45.5
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,109.12
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.5
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,71.25
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,160.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,121.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,81.5
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,160.25
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,122.12
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.5
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.25
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81048
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89026
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88425
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Max),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-98.12
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.09389
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97659
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.53338
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Min),A,41.38
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Max),A,33.88
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,83.12
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,104.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,87.88
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,116.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
