Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.19
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.95
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,254.55
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.77
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.28
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.52
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,91.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Min),A,51.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Max),A,122.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Min),A,265.88
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Max),A,352.25
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.38
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Min),A,309.38
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Max),A,408.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,357.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Min),A,204.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Max),A,295.25
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.06
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.44
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.37
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.30455
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98032
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93945
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (Min),A,19.12
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (Max),A,57.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,37.38
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,49.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,116.88
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,66.88
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,72.25
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,127.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,86.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,70.25
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,100.25
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,80.88
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.25
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.44
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.94
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58968
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.948
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97379
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Min),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Max),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,18.88
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,54.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,92.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,45.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,67.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.12
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.81
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.06
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43517
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99002
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98337
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Min),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Max),A,90.12
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,54.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,100.25
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.25
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,73.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,173.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,122.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,86.25
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,174.5
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,122.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-152.19
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.44
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.56
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81118
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89236
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88568
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Max),A,13.88
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-95.31
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.19
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.11873
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97781
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.5444
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Min),A,46.12
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Max),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,85.25
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,101.12
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.88
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,92.88
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,119.38
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.38
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.23
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.97
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,254.55
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.86
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.44
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,253.16
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.25
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,94.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Min),A,52.5
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Max),A,127.25
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,84.25
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Min),A,280.25
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Max),A,381.88
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.12
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Min),A,312.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Max),A,428.75
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,370.38
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Min),A,226.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Max),A,330.62
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T22:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-99.88
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.19
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.27877
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98285
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95535
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (Min),A,12.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (Max),A,52.5
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,51.38
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,128.38
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,72.38
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,97.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,82.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,58.25
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,98.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.07
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.19
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67633
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96768
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97552
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Min),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Max),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,53.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,85.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.25
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.25
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,46.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,64.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.56
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.13
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44909
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99197
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98343
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Min),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Max),A,76.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,53.5
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,126.25
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.25
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,83.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,169.5
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,130.38
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,80.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,182.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,130.25
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.19
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.19
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81106
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89078
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89801
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Max),A,20.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-99.32
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.06
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.11839
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97839
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.53857
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Min),A,45.5
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Max),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,82.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,102.25
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,93.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,118.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.23
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.69
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.64
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.55
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,93.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Min),A,44.38
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Max),A,123.38
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Min),A,273.38
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Max),A,379.5
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.25
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Min),A,310.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Max),A,412.25
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,367.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Min),A,215.38
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Max),A,326.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-114.88
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.5
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.31
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.27913
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98248
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95883
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (Min),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (Max),A,44.38
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,49.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,106.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,64.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,71.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,95.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,81.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,56.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,87.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.5
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.19
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.87
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66488
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97833
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97171
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Min),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Max),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,54.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,80.88
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,47.25
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,65.88
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.25
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.63
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44811
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99066
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9776
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Min),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Max),A,78.5
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,50.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.88
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,108.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,71.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,169.88
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,118.25
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,78.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,172.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,121.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.81
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80075
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89593
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88269
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Max),A,18.88
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-94.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.25
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.15792
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96384
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.54409
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Min),A,43.25
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Max),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,86.88
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,106.38
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,89.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,114.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.59
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.03
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.02
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.5
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.23
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.34
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,88.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Min),A,46.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Max),A,106.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.25
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Min),A,278.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Max),A,350.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.75
