Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Min),A,298.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Max),A,398.38
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,352.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Min),A,204.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Max),A,308.38
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.63
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.69
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.81
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.33733
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98322
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95792
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (Min),A,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (Max),A,58.25
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,50.38
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,135.88
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,72.88
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,112.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,86.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,71.88
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,102.25
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,79.38
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.31
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.31
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.7037
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97888
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96545
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Min),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Max),A,38.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,15.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,55.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,67.88
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,63.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,51.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,79.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.69
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.37
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47921
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98947
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97308
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Min),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Max),A,104.5
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,49.5
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,56.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,127.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,71.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,187.5
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,118.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,80.38
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,171.38
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,126.5
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.32
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.5
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.88
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81271
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8959
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89191
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Max),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-98.69
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.94
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.13756
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96112
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.50842
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Min),A,37.88
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Max),A,30.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,88.25
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,107.88
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,88.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,110.38
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.5
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.22
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.38
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.94
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.78
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.14
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,89.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Min),A,50.88
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Max),A,112.88
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.38
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Min),A,293.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Max),A,365.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,329.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Min),A,309.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Max),A,404.5
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,355.38
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Min),A,226.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Max),A,337.38
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.13
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.31
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36361
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98633
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96191
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (Max),A,62.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,42.5
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,46.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,117.38
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,84.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,102.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,94.5
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,79.25
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,100.5
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,84.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.19
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.13
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5791
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97427
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96487
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Min),A,12.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Max),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,57.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,88.38
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,69.88
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.88
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,51.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,72.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-122.44
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.19
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.81
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46822
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99005
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97363
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Min),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Max),A,76.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,49.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,60.88
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,133.38
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.5
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,76.38
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,175.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,118.38
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,94.38
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,178.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,134.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-152.81
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.81
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80465
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89612
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88394
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Max),A,20.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-99.44
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.25
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.13866
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97201
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.50542
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Min),A,39.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Max),A,34.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,85.88
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,107.38
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,83.38
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,109.38
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.19
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.34
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.47
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.66
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.7
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,93.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Min),A,44.25
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Max),A,118.5
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,80.25
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Min),A,297.38
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Max),A,398.38
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,340.88
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Min),A,331.88
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Max),A,418.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,373.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Min),A,249.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Max),A,350.5
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.38
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.44
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.94
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.3034
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9866
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95206
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (Max),A,78.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,48.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,55.25
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,127.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.88
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,83.88
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,101.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,94.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,80.38
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,122.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,96.38
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.06
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.5
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.25
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66571
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98346
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98135
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Min),A,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Max),A,35.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,59.5
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,87.25
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.88
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,87.25
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.88
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,48.38
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,92.38
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.94
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.87
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.06
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46822
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99161
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97925
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Min),A,15.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Max),A,71.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,44.5
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,60.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,141.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,69.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,166.25
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,121.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,91.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,170.88
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,134.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.81
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.5
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.31
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79178
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9032
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89071
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Max),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,12.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-100.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.56
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.13826
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97284
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.51882
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Min),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Max),A,34.38
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,82.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,102.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.88
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,85.88
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,107.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.8
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.17
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.39
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,96.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,78.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Min),A,53.25
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Max),A,127.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,86.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Min),A,297.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Max),A,399.25
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,349.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Min),A,323.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Max),A,444.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,384.88
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Min),A,247.38
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Max),A,373.5
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.5
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-107.25
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.81
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.63
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.32427
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98669
