Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95087
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (Min),A,19.38
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (Max),A,65.38
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,45.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,51.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,132.25
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,72.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,84.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,108.5
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,95.25
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,86.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,120.25
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,93.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.31
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67446
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97556
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97739
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Min),A,14.25
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Max),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,19.88
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,55.88
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,77.38
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,62.25
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,49.5
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.5
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.56
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.19
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.5
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47308
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99103
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97653
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Min),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Max),A,68.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,44.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,62.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,137.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.5
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,78.5
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,162.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,120.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,92.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,190.25
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,136.25
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.06
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.69
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79605
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89465
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88965
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Max),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-100.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.44
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.12828
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97259
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.5107
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Min),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Max),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,89.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,104.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.25
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,89.25
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,108.25
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.5
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.17
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.84
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.8
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.17
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.8
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,92.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Min),A,48.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Max),A,100.38
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.88
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Min),A,297.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Max),A,392.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,342.25
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Min),A,328.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Max),A,397.38
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,368.12
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Min),A,254.75
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Max),A,354.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.62
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T21:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-107.31
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.69
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.69
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.30959
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98679
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95608
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (Min),A,16.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (Max),A,61.25
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,40.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,55.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,131.25
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,73.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,84.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,110.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,94.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,82.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,113.25
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,90.25
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.25
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.25
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.25
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67968
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97665
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97775
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Min),A,14.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Max),A,28.5
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,71.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.25
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.88
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,50.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,77.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.44
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.94
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.57
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47939
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9921
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97189
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Min),A,37.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Max),A,91.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,58.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,60.88
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,132.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,76.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,167.25
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,120.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,96.25
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,205.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,141.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-152.69
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.31
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81408
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89377
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8931
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Max),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-98.94
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-52.19
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.16686
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96359
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.51824
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Min),A,42.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Max),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,91.5
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,110.88
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,92.88
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,113.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.25
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.19
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.66
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.81
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.31
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,94.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,74.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Min),A,47.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Max),A,131.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,91.25
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Min),A,298.88
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Max),A,374.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,335.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Min),A,333.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Max),A,430.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,375.25
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Min),A,254.25
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Max),A,364.25
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-109.69
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.5
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.32677
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9874
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96146
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (Min),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (Max),A,55.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,49.5
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,130.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,71.25
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,82.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,111.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,94.88
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,76.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,97.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,84.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-141.88
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.63
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6415
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96634
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97919
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Min),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,17.25
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,44.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,75.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,59.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,51.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,67.88
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.56
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47579
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9953
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97412
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Min),A,18.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Max),A,80.88
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,52.88
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,61.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,141.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.88
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,87.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,169.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,126.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,98.25
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,183.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,138.25
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.88
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.44
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79995
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89865
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88547
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Max),A,14.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-98.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.56
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.1729
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96454
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.52657
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Min),A,41.25
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Max),A,35.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,89.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,113.5
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,88.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,117.25
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.05
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.59
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.33
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.31
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,97.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Min),A,49.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Max),A,115.5
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Min),A,299.88
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Max),A,389.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,344.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Min),A,340.25
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Max),A,428.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,388.25
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Min),A,248.5
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Max),A,342.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.07
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.5
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.33922
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98743
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96887
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (Min),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (Max),A,62.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,40.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,41.88
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,122.88
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,62.88
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,82.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,100.5
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,91.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,74.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,104.88
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,84.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
