Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.69
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57345
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97467
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9776
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Min),A,15.25
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Max),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,67.88
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,92.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,84.5
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,52.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,68.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-122.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.37
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49389
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.995
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97726
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Min),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Max),A,92.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,59.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,57.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,132.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.5
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,79.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,192.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,136.5
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,99.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,191.5
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,139.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-142.88
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.25
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.7912
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89401
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88965
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Max),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-100.56
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.13762
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97119
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.55669
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Min),A,40.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Max),A,34.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,86.25
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,105.88
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,87.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,109.25
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.27
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.69
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.7
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.7
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.91
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,100.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Min),A,54.88
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Max),A,126.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,91.88
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Min),A,311.5
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Max),A,395.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,350.25
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Min),A,356.25
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Max),A,446.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,400.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Min),A,252.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Max),A,348.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.25
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.31557
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98782
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96136
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (Min),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (Max),A,61.5
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,42.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,43.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,122.88
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,80.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,107.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,90.88
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,74.88
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,100.5
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,83.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.87
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.13
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67822
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97556
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.979
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Min),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Max),A,43.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,59.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,77.5
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,73.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.88
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,51.25
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,67.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-122.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.25
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47906
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99551
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98419
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Min),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Max),A,80.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,54.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,60.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,141.25
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,67.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,187.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,122.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,94.88
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,201.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,143.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.25
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.19
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80862
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89752
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88867
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Max),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-97.19
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.25
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.15969
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96426
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.52441
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Min),A,39.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Max),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,93.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,111.25
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,90.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,114.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.27
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.88
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.97
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,92.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,74.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Min),A,48.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Max),A,113.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Min),A,292.5
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Max),A,410.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,340.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Min),A,322.25
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Max),A,426.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,370.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Min),A,246.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Max),A,357.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-106.56
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.19
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.26751
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98532
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95312
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (Min),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (Max),A,50.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,47.25
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,132.88
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.25
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,81.5
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,99.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,86.25
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,60.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,92.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.88
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.19
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.69
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.56
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68362
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96921
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97754
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Min),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Max),A,39.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,59.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,82.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.88
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,70.5
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,53.5
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,78.88
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.56
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49999
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99466
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97464
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Min),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Max),A,85.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,61.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,58.5
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,149.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,67.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,175.5
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,131.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,96.88
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,185.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,143.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.06
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79736
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90616
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88803
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Max),A,17.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-100.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.37
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.15489
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96274
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.51019
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Min),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Max),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,90.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,110.88
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,90.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,111.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.88
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.09
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.95
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.42
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.11
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.25
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,94.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Min),A,49.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Max),A,131.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.88
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Min),A,287.25
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Max),A,423.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Min),A,322.5
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Max),A,419.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,375.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Min),A,238.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Max),A,352.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.88
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-103.93
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.31
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.31807
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98587
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96481
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (Min),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (Max),A,72.88
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,48.25
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,134.88
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,82.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,109.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,92.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,71.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,112.5
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,80.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.31
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68002
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97382
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97821
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Min),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Max),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,19.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.25
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,80.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.25
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.0
