Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,74.25
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,52.5
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,73.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.25
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.69
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47771
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99274
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96924
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Min),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Max),A,75.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,53.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,60.5
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,140.25
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,84.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,165.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,131.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,102.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,183.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,140.88
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.63
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.06
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81512
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89187
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88635
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Max),A,19.88
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-102.44
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.1794
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95828
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.52294
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Min),A,38.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Max),A,33.88
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,90.5
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,107.5
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,88.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,106.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.23
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.94
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,254.05
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.94
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.84
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.89
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,96.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Min),A,58.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Max),A,123.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,91.25
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Min),A,295.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Max),A,393.88
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Min),A,337.88
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Max),A,418.62
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,380.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Min),A,247.38
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Max),A,352.5
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.75
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T20:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-101.19
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.88
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.63
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.26918
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98642
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96811
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (Min),A,14.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (Max),A,49.88
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,50.88
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,135.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,69.38
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,83.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,108.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,94.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,67.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,103.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,76.88
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.56
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.13
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58584
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94968
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9794
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Min),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Max),A,31.38
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,58.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,98.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,90.38
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,51.88
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,92.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.88
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.38
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.06
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47915
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99463
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97421
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Max),A,78.38
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,50.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,61.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,140.88
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,105.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,81.38
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,174.88
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,130.38
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,96.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,192.38
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,139.88
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-152.63
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.88
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.19
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80752
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89569
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88302
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Max),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-100.06
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.19
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.13548
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96466
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.50607
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Min),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Max),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,86.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,101.38
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.38
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,87.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,105.25
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.25
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.3
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.59
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.16
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.7
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.33
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,97.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Min),A,50.38
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Max),A,107.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Min),A,303.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Max),A,422.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,359.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Min),A,335.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Max),A,445.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,387.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Min),A,243.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Max),A,357.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-110.44
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.56
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.32
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35341
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98627
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9678
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (Min),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (Max),A,50.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,58.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,136.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,74.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,83.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,107.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,92.25
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,67.38
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,104.25
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,75.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.69
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.44
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63351
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98651
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98865
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Min),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Max),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,70.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,100.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,52.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,88.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,75.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,105.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.81
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.37
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48055
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98972
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97363
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Max),A,82.25
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,54.25
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,61.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,138.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,89.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,176.38
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,131.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,96.25
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,192.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,138.25
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-146.31
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.31
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.25
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81064
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89639
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89169
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Max),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-97.31
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.19
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.15453
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95908
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.52096
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Min),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Max),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,85.88
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,107.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,86.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,115.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.38
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.17
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.02
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.2
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.48
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.47
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,99.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Min),A,47.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Max),A,115.38
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Min),A,312.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Max),A,441.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,358.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Min),A,353.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Max),A,449.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,396.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Min),A,266.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Max),A,363.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.25
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-114.19
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36733
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98654
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96817
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (Min),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (Max),A,47.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,46.88
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,121.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,83.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,112.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,93.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,66.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,94.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.88
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.37
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.25
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6726
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98196
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98434
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Min),A,14.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Max),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,62.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,89.38
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,83.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,51.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,89.25
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.25
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.88
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.56
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46941
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99084
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98166
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
